Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,8.11,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,15.67,7.29
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,27.98,19.66
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,39.86,31.07
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,52.33,42.84
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,64.68,54.31
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,76.89,65.59
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,88.96,76.59
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,110.08,95.72
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,124.83,108.88
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,138.35,120.81
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,151.5,132.34
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,157.3,128.73
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,162.35,133.76
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,189.95,154.6
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,227.16,183.99
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,262.87,211.96
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,306.76,247.88
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,297.27,243.49
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,277.16,229.02
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,217.49,179.94
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,146.66,120.32
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,208.03,172.53
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,270.87,225.42
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,196.19,162.97
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,112.26,91.46
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,102.52,83.35
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,92.67,75.03
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,50.97,39.01
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,10.72,3.79
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,9.89,3.1
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,9.06,2.4
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,7.82,1.3
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,6.58,0.2
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,5.34,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,4.1,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,2.87,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.64,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.82,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,5.12,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,9.87,2.48
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,17.72,10.39
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,25.58,17.95
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,34.72,26.55
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,43.87,35.05
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,52.19,42.73
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,60.21,50.03
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,95.4,81.91
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,127.9,110.78
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,138.26,119.61
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,148.34,128.21
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,136.87,111.19
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,120.39,98.16
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,121.31,98.85
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,122.07,99.36
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,123.88,100.59
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,125.65,101.81
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,105.94,85.19
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,85.62,68.03
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,95.63,76.44
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,105.82,84.89
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,155.21,126.33
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,207.46,169.45
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,235.92,192.61
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,258.91,211.38
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,207.92,169.99
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,145.31,118.29
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,89.15,71.34
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,36.39,26.16
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,33.06,23.45
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,29.73,20.65
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,26.4,17.77
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,23.08,14.87
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,18.94,11.21
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,14.81,7.51
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,11.09,4.12
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,7.39,0.71
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,4.1,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.85,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,12.38,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,24.1,13.99
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,31.96,23.0
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,39.75,30.59
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,44.37,35.08
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,49.01,39.4
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,75.06,63.07
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,104.44,89.37
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,115.52,98.72
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,126.38,107.74
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,136.16,115.88
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,145.65,123.68
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,165.62,129.49
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,183.2,144.77
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,209.89,163.08
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,248.83,192.36
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,286.32,219.67
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,336.99,259.22
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,398.93,307.97
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,473.01,368.06
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,514.88,404.54
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,554.56,438.46
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,589.37,468.65
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,621.3,496.02
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,648.22,519.34
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,671.95,539.93
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,688.89,554.93
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,707.51,570.85
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,715.31,578.51
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,719.45,582.77
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,712.53,578.61
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,701.95,571.59
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,682.81,557.06
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,660.39,539.56
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,620.06,509.34
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,577.17,475.45
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,511.21,421.03
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,444.4,361.93
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,326.16,240.35
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,171.48,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,10.67,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,22.78,13.06
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,29.31,20.9
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,35.87,27.42
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,39.56,31.0
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,43.3,34.46
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,46.06,36.95
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,54.02,44.14
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,56.59,46.21
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,59.07,48.16
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,61.02,49.71
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,62.89,51.18
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,114.66,62.71
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,171.53,97.98
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,227.55,143.12
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,283.05,192.66
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,337.11,242.53
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,389.58,290.94
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,438.44,336.15
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,485.29,378.74
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,528.78,417.01
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,569.65,452.1
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,605.67,483.41
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,638.59,511.67
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,665.89,535.13
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,689.67,555.55
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,707.16,571.0
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,720.95,583.49
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,727.11,589.34
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,729.51,592.33
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,729.51,593.78
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,719.79,587.84
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,698.33,571.79
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,673.56,552.76
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,632.5,522.89
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,588.95,489.22
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,520.46,432.79
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,451.11,371.66
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,333.9,252.88
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,178.65,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,12.38,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,24.11,14.1
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,32.39,23.72
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,40.57,31.86
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,45.53,36.72
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,50.47,41.39
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,53.66,44.29
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,56.85,47.09
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,64.89,54.28
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,67.76,56.67
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,69.01,57.67
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,70.31,58.71
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,116.94,69.44
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,169.83,102.74
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,222.45,151.59
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,264.5,194.5
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,301.66,230.97
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,331.13,259.96
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,362.99,287.89
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,394.98,315.57
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,382.43,307.56
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,358.11,288.93
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,319.39,258.97
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,265.66,215.84
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,401.79,328.44
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,544.57,442.75
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,365.64,300.32
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,152.1,122.56
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,126.81,102.08
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,101.14,80.69
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,92.18,73.46
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,83.16,66.09
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,72.62,57.31
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,62.0,48.33
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,51.28,39.12
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,40.56,29.76
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,30.16,20.5
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,19.79,11.21
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,11.93,3.71
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,4.27,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,2.13,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,14.51,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.24,15.5
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,37.52,27.9
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,48.64,38.66
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,57.17,46.76
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,65.53,54.47
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,73.25,61.53
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,77.59,65.4
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,81.71,68.86
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,85.78,72.23
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,64.93,53.31
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,48.53
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,56.41,43.22
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,53.08,40.2
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,66.46,51.58
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,79.67,62.75
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,118.03,94.83
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,156.72,126.74
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,94.85,75.0
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,29.83,19.93
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,31.07,21.02
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,32.32,22.1
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,60.22,45.92
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,88.38,69.8
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,53.53,40.18
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,19.02,10.69
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,46.84,34.56
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,74.92,58.54
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,174.83,144.31
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,294.28,243.99
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,302.4,251.42
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,310.05,258.87
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,282.27,236.05
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,254.06,212.61
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,321.42,270.45
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,384.69,321.98
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,323.74,268.68
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,250.54,204.86
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,152.17,114.6
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,18.02,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.68,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,11.52,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,22.42,12.35
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,29.52,20.63
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,36.61,27.51
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,44.62,35.03
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,49.36,39.41
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,52.21,41.94
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,55.08,44.4
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,55.95,44.91
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,56.91,45.48
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,58.12,46.26
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,66.84,53.64
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,112.61,62.23
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,166.36,93.79
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,220.34,135.75
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,274.1,182.1
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,325.89,228.22
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,376.71,273.52
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,425.26,317.34
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,472.06,358.9
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,515.26,396.11
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,556.24,430.64
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,592.58,461.55
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,625.98,489.59
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,654.05,512.22
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,678.8,531.93
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,697.41,548.46
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,712.41,562.1
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,720.08,568.45
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,724.05,572.25
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,719.82,569.33
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,712.06,563.53
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,692.68,549.08
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,676.92,536.61
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,639.13,510.45
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,598.9,480.94
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,534.4,430.91
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,469.08,376.37
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,358.01,272.75
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,233.78,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,100.62,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,12.38,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,24.13,13.64
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,32.41,23.09
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,40.61,31.0
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,45.96,36.1
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,51.26,40.98
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,54.43,43.77
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,57.6,46.49
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,63.41,51.4
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,64.14,51.71
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,98.38,81.64
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,138.47,116.15
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,166.52,125.81
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,199.19,149.63
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,197.61,151.98
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,186.67,147.28
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,116.65,90.68
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,33.98,22.75
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,104.14,80.58
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,173.88,136.85
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,97.53,74.77
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,19.04,10.16
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,285.79,229.23
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,572.61,451.59
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,625.21,492.1
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,674.87,531.48
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,692.34,545.41
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,711.52,560.28
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,717.34,564.97
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,719.34,566.27
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,713.13,561.51
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,703.26,553.72
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,685.33,538.99
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,664.1,521.23
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,622.9,492.93
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,579.12,461.23
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,514.41,411.13
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,457.39,363.36
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,264.68,201.18
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,44.77,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,12.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,11.95,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,23.3,13.14
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,31.23,22.33
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,39.09,30.08
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,42.6,33.55
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,50.28,40.69
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,53.54,43.71
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,56.81,46.66
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,58.39,47.91
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,60.02,49.19
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,61.53,50.43
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,63.05,51.69
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,132.47,88.35
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,190.34,137.33
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,222.33,152.87
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,281.01,195.7
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,333.32,245.07
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,384.46,293.68
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,400.15,317.59
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,392.45,318.29
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,406.51,332.54
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,421.04,346.54
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,434.21,359.06
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,445.44,369.73
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,419.4,348.42
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,377.32,313.55
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,367.54,306.93
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,356.15,298.78
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,313.38,263.25
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,254.5,213.74
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,256.5,216.99
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,272.43,231.89
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,252.55,215.41
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,231.9,198.06
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,206.65,176.98
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,180.45,154.43
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,148.9,126.1
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,116.15,96.04
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,63.74,47.59
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,14.86,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,7.26,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,11.95,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,23.37,13.57
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,31.32,22.9
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,39.21,30.73
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,43.51,34.99
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,52.09,43.05
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,55.3,45.98
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,58.52,48.81
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,60.82,50.73
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,63.12,52.63
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,64.55,53.8
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,65.99,54.99
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,112.23,64.73
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,174.6,104.57
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,229.86,148.9
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,284.87,197.78
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,337.6,246.65
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,388.98,294.27
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,437.78,339.47
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,484.74,382.07
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,527.84,419.68
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,568.46,454.07
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,604.35,484.58
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,637.24,511.92
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,663.97,534.31
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,687.23,553.64
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,709.44,572.18
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,723.72,584.74
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,730.85,591.77
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,734.17,595.39
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,728.16,592.77
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,718.39,587.42
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,695.88,571.8
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,669.96,553.22
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,629.05,521.93
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,592.15,492.37
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,524.2,436.79
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,455.77,377.75
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,267.66,214.65
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,53.61,5.68
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,14.51,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,12.8,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,23.1,13.35
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,37.36,28.33
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,50.85,41.36
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,63.58,53.33
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,75.96,64.68
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,84.83,72.68
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,93.45,80.29
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,109.84,94.58
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,129.51,111.52
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,94.07,79.63
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,70.44,58.32
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,115.17,68.02
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,169.86,101.35
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,229.05,160.14
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,263.18,200.33
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,279.48,218.06
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,287.13,227.75
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,308.22,245.75
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,329.79,264.02
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,346.5,278.03
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,363.05,291.8
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,419.21,337.41
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,483.11,388.73
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,394.97,319.37
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,282.93,229.16
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,366.76,299.22
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,457.44,372.41
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,589.56,478.34
2016,1,11,15,0,830.0,85.0,1.4,11.0,475.0,714.4,574.98
2016,1,11,15,15,807.5,82.0,1.3,11.0,435.5,707.14,568.51
2016,1,11,15,30,785.0,79.0,1.2,11.0,396.0,696.21,560.78
