Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,15,574.0,72.0,4.35,18.5,231.5,55.98,43.69
2016,3,3,8,30,641.0,80.0,4.6,19.0,287.0,61.1,48.08
2016,3,3,8,45,716.0,78.0,4.9,20.0,348.0,58.89,45.85
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,62.32,48.47
2016,3,3,9,15,819.5,80.0,5.55,21.5,462.0,64.61,50.17
2016,3,3,9,30,848.0,84.0,5.9,22.0,515.0,66.86,51.8
2016,3,3,9,45,875.5,84.0,6.3,22.5,565.0,74.9,58.36
2016,3,3,10,0,903.0,84.0,6.7,23.0,615.0,75.24,58.34
2016,3,3,10,15,917.0,86.0,6.8,23.0,657.5,94.19,57.62
2016,3,3,10,30,931.0,88.0,6.9,23.0,700.0,155.49,84.29
2016,3,3,10,45,943.5,88.5,7.0,23.5,735.0,216.68,126.97
2016,3,3,11,0,956.0,89.0,7.1,24.0,770.0,278.54,177.87
2016,3,3,11,15,963.0,90.5,7.05,24.0,797.0,340.04,232.09
2016,3,3,11,30,970.0,92.0,7.0,24.0,824.0,401.12,286.64
2016,3,3,11,45,977.5,91.0,7.0,24.0,843.5,459.8,338.85
2016,3,3,12,0,985.0,90.0,7.0,24.0,863.0,517.51,389.28
2016,3,3,12,15,987.5,90.5,6.9,24.0,872.0,572.76,436.49
2016,3,3,12,30,990.0,91.0,6.8,24.0,881.0,626.09,480.99
2016,3,3,12,45,993.5,89.0,6.75,24.5,882.0,675.7,520.7
2016,3,3,13,0,997.0,87.0,6.7,25.0,883.0,722.9,557.55
2016,3,3,13,15,995.0,87.0,6.6,25.0,874.0,765.62,591.16
2016,3,3,13,30,993.0,87.0,6.5,25.0,865.0,805.19,621.1
2016,3,3,13,45,991.5,84.5,6.45,25.0,847.0,839.33,645.84
2016,3,3,14,0,990.0,82.0,6.4,25.0,829.0,869.92,668.04
2016,3,3,14,15,984.0,81.5,6.3,25.0,802.5,895.28,686.36
2016,3,3,14,30,978.0,81.0,6.2,25.0,776.0,916.75,702.01
2016,3,3,14,45,964.0,81.5,6.1,25.0,740.5,928.54,710.95
2016,3,3,15,0,950.0,82.0,6.0,25.0,705.0,936.17,717.17
2016,3,3,15,15,937.0,80.0,5.85,24.5,662.5,937.7,720.45
2016,3,3,15,30,924.0,78.0,5.7,24.0,620.0,935.17,721.06
2016,3,3,15,45,907.5,75.5,5.55,23.5,572.0,924.94,716.37
2016,3,3,16,0,891.0,73.0,5.4,23.0,524.0,910.93,709.11
2016,3,3,16,15,865.5,69.5,5.0,22.5,471.0,883.92,690.96
2016,3,3,16,30,840.0,66.0,4.6,22.0,418.0,863.1,677.05
2016,3,3,16,45,803.5,62.0,4.25,21.5,361.0,819.29,646.69
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,773.06,614.1
2016,3,3,17,15,709.5,52.5,3.5,19.5,246.5,704.93,565.53
2016,3,3,17,30,652.0,47.0,3.1,18.0,189.0,636.08,513.31
2016,3,3,17,45,551.5,39.0,2.75,17.0,134.5,529.51,427.25
2016,3,3,18,0,451.0,31.0,2.4,16.0,80.0,436.6,343.78
2016,3,3,18,15,225.5,15.5,2.4,15.5,40.0,221.09,74.4
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,8.5,43.0,13.73,2.58
2016,3,4,7,30,449.0,34.0,1.2,9.0,86.0,28.02,18.96
2016,3,4,7,45,551.0,42.5,1.3,10.0,142.0,34.53,25.42
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,44.68,34.77
2016,3,4,8,15,711.0,57.0,1.6,12.0,256.5,49.23,38.85
2016,3,4,8,30,769.0,63.0,1.8,13.0,315.0,53.76,42.72
2016,3,4,8,45,804.5,67.5,2.0,14.5,372.0,56.8,45.05
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,59.8,47.25
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,61.86,48.78
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,71.87,57.2
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,74.4,58.94
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,76.78,60.56
2016,3,4,10,15,932.5,88.0,2.6,19.0,673.0,99.32,60.47
2016,3,4,10,30,945.0,90.0,2.5,19.0,715.0,161.53,88.91
2016,3,4,10,45,950.5,93.0,2.4,19.5,748.5,224.24,133.64
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,286.87,185.37
2016,3,4,11,15,962.0,97.5,2.25,20.0,808.0,348.27,239.01
2016,3,4,11,30,968.0,99.0,2.2,20.0,834.0,409.14,292.42
2016,3,4,11,45,967.0,102.5,2.2,20.5,850.5,467.99,342.92
2016,3,4,12,0,966.0,106.0,2.2,21.0,867.0,525.16,390.54
2016,3,4,12,15,967.5,106.0,2.2,21.0,875.5,578.91,434.85
2016,3,4,12,30,969.0,106.0,2.2,21.0,884.0,630.67,476.37
2016,3,4,12,45,967.5,106.5,2.2,21.5,883.0,678.88,513.17
2016,3,4,13,0,966.0,107.0,2.2,22.0,882.0,724.44,546.95
2016,3,4,13,15,963.0,106.5,2.2,22.0,872.0,765.25,577.63
2016,3,4,13,30,960.0,106.0,2.2,22.0,862.0,802.91,605.34
2016,3,4,13,45,954.5,105.5,2.25,22.5,843.0,835.37,626.85
2016,3,4,14,0,949.0,105.0,2.3,23.0,824.0,864.26,645.94
2016,3,4,14,15,941.5,103.5,2.35,23.0,797.0,886.82,662.1
2016,3,4,14,30,934.0,102.0,2.4,23.0,770.0,905.51,675.86
2016,3,4,14,45,923.0,100.5,2.45,23.0,734.5,917.28,685.2
2016,3,4,15,0,912.0,99.0,2.5,23.0,699.0,925.04,692.11
2016,3,4,15,15,897.5,96.5,2.5,22.5,657.0,924.59,694.66
2016,3,4,15,30,883.0,94.0,2.5,22.0,615.0,929.88,701.38
2016,3,4,15,45,709.0,127.5,2.5,22.0,524.5,825.01,631.25
2016,3,4,16,0,535.0,161.0,2.5,22.0,434.0,701.06,545.91
2016,3,4,16,15,659.5,121.0,2.2,21.5,422.5,778.73,603.69
2016,3,4,16,30,784.0,81.0,1.9,21.0,411.0,834.49,642.75
2016,3,4,16,45,744.0,75.5,1.65,20.5,354.5,786.04,608.88
2016,3,4,17,0,704.0,70.0,1.4,20.0,298.0,742.0,578.09
2016,3,4,17,15,642.5,63.0,1.45,18.5,241.0,670.1,530.42
2016,3,4,17,30,581.0,56.0,1.5,17.0,184.0,598.08,479.08
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.5,490.26,394.92
2016,3,4,18,0,379.0,35.0,1.6,15.0,77.0,386.61,306.22
2016,3,4,18,15,189.5,17.5,1.65,14.5,38.5,199.46,82.61
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,21.5,1.15,11.0,30.5,17.07,5.69
2016,3,5,7,30,144.0,43.0,1.2,12.0,61.0,33.27,23.36
2016,3,5,7,45,187.0,65.0,1.3,13.0,100.5,49.26,38.15
2016,3,5,8,0,230.0,87.0,1.4,14.0,140.0,64.77,52.17
2016,3,5,8,15,268.0,104.5,1.45,15.0,182.0,76.88,62.81
2016,3,5,8,30,306.0,122.0,1.5,16.0,224.0,88.61,72.8
2016,3,5,8,45,438.0,120.5,1.6,17.0,293.5,84.77,68.98
2016,3,5,9,0,570.0,119.0,1.7,18.0,363.0,84.93,68.63
2016,3,5,9,15,692.0,107.0,1.7,18.5,440.0,75.56,60.17
2016,3,5,9,30,814.0,95.0,1.7,19.0,517.0,73.97,58.49
2016,3,5,9,45,833.5,98.5,1.7,19.5,564.0,75.34,59.35
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,76.67,60.17
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.5,101.03,60.73
2016,3,5,10,30,882.0,107.0,1.9,21.0,694.0,160.92,89.45
2016,3,5,10,45,891.5,109.5,2.0,21.5,728.0,228.82,138.53
2016,3,5,11,0,901.0,112.0,2.1,22.0,762.0,288.83,187.65
2016,3,5,11,15,908.5,113.5,2.25,22.5,788.0,347.79,238.33
2016,3,5,11,30,916.0,115.0,2.4,23.0,814.0,406.45,288.93
2016,3,5,11,45,919.0,116.5,2.55,23.5,831.0,462.81,337.01
2016,3,5,12,0,922.0,118.0,2.7,24.0,848.0,517.93,382.88
2016,3,5,12,15,924.0,118.5,2.8,24.0,856.5,570.33,426.11
2016,3,5,12,30,926.0,119.0,2.9,24.0,865.0,620.92,466.89
2016,3,5,12,45,923.5,120.0,3.05,24.5,864.0,667.21,502.81
2016,3,5,13,0,921.0,121.0,3.2,25.0,863.0,710.92,535.97
2016,3,5,13,15,918.0,120.5,3.25,25.0,853.5,750.21,566.0
2016,3,5,13,30,915.0,120.0,3.3,25.0,844.0,786.49,593.42
2016,3,5,13,45,812.5,164.5,3.4,25.0,797.0,793.39,598.3
2016,3,5,14,0,710.0,209.0,3.5,25.0,750.0,791.06,596.5
2016,3,5,14,15,794.5,164.5,3.5,25.0,750.5,843.67,635.78
2016,3,5,14,30,879.0,120.0,3.5,25.0,751.0,889.69,667.92
2016,3,5,14,45,848.0,126.0,3.55,25.0,712.0,891.94,670.56
2016,3,5,15,0,817.0,132.0,3.6,25.0,673.0,889.59,670.56
2016,3,5,15,15,800.0,129.0,3.55,24.5,631.5,885.89,670.6
2016,3,5,15,30,783.0,126.0,3.5,24.0,590.0,884.63,672.5
2016,3,5,15,45,757.5,122.0,3.5,23.5,542.0,865.04,662.08
2016,3,5,16,0,732.0,118.0,3.5,23.0,494.0,841.87,649.25
2016,3,5,16,15,700.0,112.5,3.15,22.5,442.0,807.69,626.59
2016,3,5,16,30,668.0,107.0,2.8,22.0,390.0,770.55,601.51
2016,3,5,16,45,620.5,100.0,2.5,21.5,335.0,715.17,562.91
2016,3,5,17,0,573.0,93.0,2.2,21.0,280.0,657.87,521.87
2016,3,5,17,15,508.5,82.5,2.05,20.0,225.5,580.66,465.95
2016,3,5,17,30,444.0,72.0,1.9,19.0,171.0,500.58,404.9
2016,3,5,17,45,344.0,57.0,1.8,18.0,120.5,392.96,318.79
2016,3,5,18,0,244.0,42.0,1.7,17.0,70.0,290.71,230.59
2016,3,5,18,15,122.0,21.0,1.7,16.5,35.0,152.02,70.98
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,14.0,22.5,3.2,12.5,24.0,18.48,7.48
2016,3,6,7,30,28.0,45.0,3.3,13.0,48.0,35.53,25.26
2016,3,6,7,45,47.0,69.5,3.45,13.5,78.5,53.48,41.81
2016,3,6,8,0,66.0,94.0,3.6,14.0,109.0,71.07,57.77
2016,3,6,8,15,89.0,116.0,3.9,14.5,142.5,84.84,70.01
2016,3,6,8,30,112.0,138.0,4.2,15.0,176.0,99.61,82.82
2016,3,6,8,45,56.0,136.5,4.5,16.0,155.5,102.97,85.23
2016,3,6,9,0,0.0,135.0,4.8,17.0,135.0,106.45,87.66
2016,3,6,9,15,1.5,152.0,4.95,17.5,153.0,119.26,98.23
2016,3,6,9,30,3.0,169.0,5.1,18.0,171.0,131.94,108.55
2016,3,6,9,45,1.5,133.0,5.25,18.5,134.0,107.35,87.03
2016,3,6,10,0,0.0,97.0,5.4,19.0,97.0,80.47,63.69
2016,3,6,10,15,0.0,103.5,5.5,19.0,103.5,85.67,64.9
2016,3,6,10,30,0.0,110.0,5.6,19.0,110.0,90.92,69.01
2016,3,6,10,45,2.5,150.0,5.75,19.5,152.0,122.59,94.24
2016,3,6,11,0,5.0,190.0,5.9,20.0,194.0,154.37,119.27
2016,3,6,11,15,6.0,196.0,6.0,20.5,201.0,160.45,123.7
2016,3,6,11,30,7.0,202.0,6.1,21.0,208.0,166.67,128.28
2016,3,6,11,45,4.5,180.0,6.25,21.5,184.0,149.55,114.45
2016,3,6,12,0,2.0,158.0,6.4,22.0,160.0,131.52,99.92
2016,3,6,12,15,2.5,159.5,6.45,22.0,161.5,133.46,101.44
2016,3,6,12,30,3.0,161.0,6.5,22.0,163.0,135.45,103.01
2016,3,6,12,45,3.0,161.0,6.55,22.5,163.5,135.94,103.21
2016,3,6,13,0,3.0,161.0,6.6,23.0,164.0,136.42,103.41
2016,3,6,13,15,8.0,206.0,6.55,23.0,213.0,178.3,136.56
2016,3,6,13,30,13.0,251.0,6.5,23.0,262.0,221.59,170.61
2016,3,6,13,45,12.5,246.5,6.45,23.5,256.5,219.03,168.38
2016,3,6,14,0,12.0,242.0,6.4,24.0,251.0,216.35,166.15
2016,3,6,14,15,7.0,202.5,6.3,24.0,207.5,178.56,136.69
2016,3,6,14,30,2.0,163.0,6.2,24.0,164.0,140.1,106.46
2016,3,6,14,45,4.5,181.5,6.1,24.0,184.5,159.55,122.15
2016,3,6,15,0,7.0,200.0,6.0,24.0,205.0,180.01,138.63
2016,3,6,15,15,368.0,169.5,5.8,23.5,389.5,540.64,429.98
2016,3,6,15,30,729.0,139.0,5.6,23.0,574.0,853.14,666.17
2016,3,6,15,45,420.0,185.0,5.45,23.0,431.5,621.44,491.91
2016,3,6,16,0,111.0,231.0,5.3,23.0,289.0,340.87,270.6
2016,3,6,16,15,95.0,205.5,5.1,22.5,251.5,302.44,241.91
2016,3,6,16,30,79.0,180.0,4.9,22.0,214.0,263.15,211.47
2016,3,6,16,45,69.5,157.0,4.75,22.0,184.0,232.44,187.26
2016,3,6,17,0,60.0,134.0,4.6,22.0,154.0,201.28,162.22
2016,3,6,17,15,48.5,110.0,4.45,21.5,124.0,166.4,133.84
2016,3,6,17,30,37.0,86.0,4.3,21.0,94.0,130.87,104.19
2016,3,6,17,45,19.5,62.5,4.2,20.5,66.5,90.29,69.5
2016,3,6,18,0,2.0,39.0,4.1,20.0,39.0,40.69,27.21
2016,3,6,18,15,1.0,19.5,4.25,19.5,19.5,17.53,3.87
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.82,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2016,3,7,7,45,0.0,3.0,4.9,17.5,3.0,2.46,0.0
2016,3,7,8,0,0.0,4.0,5.1,18.0,4.0,3.28,0.0
2016,3,7,8,15,0.0,5.5,5.45,18.0,5.5,4.52,0.0
2016,3,7,8,30,0.0,7.0,5.8,18.0,7.0,5.76,0.0
2016,3,7,8,45,0.0,45.5,6.2,18.5,45.5,37.62,27.46
2016,3,7,9,0,0.0,84.0,6.6,19.0,84.0,69.48,55.04
2016,3,7,9,15,3.0,129.0,6.7,19.5,131.0,103.33,83.88
2016,3,7,9,30,6.0,174.0,6.8,20.0,178.0,135.47,110.8
2016,3,7,9,45,6.0,181.5,6.95,20.5,185.5,141.58,115.38
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,147.56,119.86
2016,3,7,10,15,4.0,179.0,7.0,21.0,182.0,141.95,109.7
2016,3,7,10,30,2.0,169.0,6.9,21.0,171.0,135.95,104.64
2016,3,7,10,45,4.5,187.0,6.8,21.0,190.5,150.81,116.21
2016,3,7,11,0,7.0,205.0,6.7,21.0,210.0,166.17,128.14
2016,3,7,11,15,17.0,255.5,6.6,21.0,268.5,208.42,161.13
2016,3,7,11,30,27.0,306.0,6.5,21.0,327.0,245.83,190.16
2016,3,7,11,45,47.0,341.5,6.4,21.5,378.5,285.37,220.28
2016,3,7,12,0,67.0,377.0,6.3,22.0,430.0,328.38,253.0
2016,3,7,12,15,65.0,379.5,6.25,22.0,432.0,338.64,261.11
2016,3,7,12,30,63.0,382.0,6.2,22.0,434.0,348.56,268.95
2016,3,7,12,45,63.0,382.0,6.2,22.0,434.0,357.35,275.96
2016,3,7,13,0,63.0,382.0,6.2,22.0,434.0,365.96,282.83
2016,3,7,13,15,38.0,319.0,6.2,22.0,350.5,302.0,233.69
2016,3,7,13,30,13.0,256.0,6.2,22.0,267.0,225.96,174.43
2016,3,7,13,45,6.5,199.5,6.2,22.0,205.0,173.62,133.44
2016,3,7,14,0,0.0,143.0,6.2,22.0,143.0,120.3,91.15
2016,3,7,14,15,5.0,182.0,6.3,22.0,185.5,158.78,122.1
2016,3,7,14,30,10.0,221.0,6.4,22.0,228.0,199.0,154.29
2016,3,7,14,45,5.0,156.5,6.5,22.0,160.0,137.47,105.52
2016,3,7,15,0,0.0,92.0,6.6,22.0,92.0,76.62,56.65
2016,3,7,15,15,7.0,152.0,6.5,21.5,156.0,136.56,105.66
2016,3,7,15,30,14.0,212.0,6.4,21.0,220.0,202.12,159.03
2016,3,7,15,45,30.5,214.0,6.3,21.0,230.0,239.89,190.3
2016,3,7,16,0,47.0,216.0,6.2,21.0,240.0,263.65,210.47
2016,3,7,16,15,23.5,158.0,5.95,20.5,170.0,178.57,142.13
2016,3,7,16,30,0.0,100.0,5.7,20.0,100.0,85.69,65.69
2016,3,7,16,45,0.0,85.5,5.5,20.0,85.5,72.68,55.15
2016,3,7,17,0,0.0,71.0,5.3,20.0,71.0,59.57,44.35
2016,3,7,17,15,0.0,56.5,5.2,19.5,56.5,46.78,33.75
2016,3,7,17,30,0.0,42.0,5.1,19.0,42.0,34.71,23.58
2016,3,7,17,45,0.0,30.0,5.0,19.0,30.0,24.75,14.99
2016,3,7,18,0,0.0,18.0,4.9,19.0,18.0,14.82,6.38
2016,3,7,18,15,0.0,9.0,4.9,19.0,9.0,7.39,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.12,0.0
2016,3,8,7,15,9.0,26.5,4.45,19.0,27.5,21.5,10.69
2016,3,8,7,30,18.0,47.0,4.5,19.0,49.0,37.12,26.11
2016,3,8,7,45,38.5,70.5,4.6,19.5,79.0,54.44,41.71
2016,3,8,8,0,59.0,94.0,4.7,20.0,109.0,71.44,56.77
2016,3,8,8,15,75.0,118.0,4.8,20.0,141.0,88.39,71.6
2016,3,8,8,30,91.0,142.0,4.9,20.0,173.0,105.0,85.86
2016,3,8,8,45,311.0,138.0,5.05,20.5,271.0,98.63,79.98
2016,3,8,9,0,531.0,134.0,5.2,21.0,369.0,92.93,74.67
2016,3,8,9,15,505.0,160.5,5.3,21.5,405.5,107.72,86.86
2016,3,8,9,30,479.0,187.0,5.4,22.0,442.0,121.65,98.15
2016,3,8,9,45,438.0,218.0,5.5,22.5,467.0,137.17,110.65
2016,3,8,10,0,397.0,249.0,5.6,23.0,492.0,160.45,129.46
2016,3,8,10,15,384.0,272.0,5.45,23.5,519.5,190.04,137.41
2016,3,8,10,30,371.0,295.0,5.3,24.0,547.0,232.64,164.03
2016,3,8,10,45,439.0,284.5,5.2,24.5,596.5,261.14,181.78
2016,3,8,11,0,507.0,274.0,5.1,25.0,646.0,304.85,214.34
2016,3,8,11,15,693.5,196.5,4.9,25.0,724.0,343.58,242.17
2016,3,8,11,30,880.0,119.0,4.7,25.0,802.0,406.56,291.46
2016,3,8,11,45,876.0,125.0,4.55,25.0,817.5,461.4,338.74
2016,3,8,12,0,872.0,131.0,4.4,25.0,833.0,514.47,383.31
2016,3,8,12,15,874.5,131.5,4.15,25.0,841.5,564.81,424.45
2016,3,8,12,30,877.0,132.0,3.9,25.0,850.0,613.51,463.09
2016,3,8,12,45,872.0,135.0,3.7,25.0,848.5,657.81,497.43
2016,3,8,13,0,867.0,138.0,3.5,25.0,847.0,704.13,532.04
2016,3,8,13,15,864.5,137.5,3.3,24.5,837.5,743.02,561.71
2016,3,8,13,30,862.0,137.0,3.1,24.0,828.0,779.03,588.76
2016,3,8,13,45,855.5,136.0,2.95,24.0,810.0,808.41,609.19
2016,3,8,14,0,849.0,135.0,2.8,24.0,792.0,834.34,626.48
2016,3,8,14,15,841.0,133.5,2.7,24.0,765.5,854.98,640.45
2016,3,8,14,30,833.0,132.0,2.6,24.0,739.0,871.93,651.99
2016,3,8,14,45,801.5,139.0,2.55,24.5,701.0,873.39,652.3
2016,3,8,15,0,770.0,146.0,2.5,25.0,663.0,876.74,654.19
2016,3,8,15,15,752.5,142.5,2.45,25.0,622.5,871.94,652.01
2016,3,8,15,30,735.0,139.0,2.4,25.0,582.0,863.39,647.53
2016,3,8,15,45,711.5,134.0,2.4,25.0,535.5,844.0,636.23
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,821.14,622.65
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,786.09,600.25
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,748.14,575.57
2016,3,8,16,45,581.5,108.5,1.85,23.5,333.5,695.34,540.13
2016,3,8,17,0,539.0,100.0,1.7,23.0,280.0,640.57,502.27
2016,3,8,17,15,475.0,89.0,1.6,22.0,226.5,558.59,443.83
2016,3,8,17,30,411.0,78.0,1.5,21.0,173.0,484.34,388.33
2016,3,8,17,45,321.0,62.5,1.45,20.5,124.0,384.4,308.59
2016,3,8,18,0,231.0,47.0,1.4,20.0,75.0,289.31,227.86
2016,3,8,18,15,115.5,23.5,1.55,19.5,37.5,155.69,92.04
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.51,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,8.21,1.43
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,13.16,5.89
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,18.12,10.32
2016,3,9,8,15,0.0,28.5,4.3,19.0,28.5,23.5,15.1
2016,3,9,8,30,0.0,35.0,4.3,19.0,35.0,28.89,19.82
2016,3,9,8,45,0.0,31.0,4.35,19.0,31.0,25.59,16.85
2016,3,9,9,0,0.0,27.0,4.4,19.0,27.0,22.3,13.9
2016,3,9,9,15,0.0,26.0,4.35,19.0,26.0,21.48,13.12
2016,3,9,9,30,0.0,25.0,4.3,19.0,25.0,20.67,12.36
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,26.49,17.31
2016,3,9,10,0,0.0,39.0,4.2,20.0,39.0,32.33,22.22
2016,3,9,10,15,0.0,45.0,4.0,20.0,45.0,37.35,25.11
2016,3,9,10,30,0.0,51.0,3.8,20.0,51.0,42.37,29.16
2016,3,9,10,45,0.0,47.5,3.65,20.5,47.5,39.48,26.67
2016,3,9,11,0,0.0,44.0,3.5,21.0,44.0,36.58,24.2
2016,3,9,11,15,0.0,65.5,3.55,21.0,65.5,54.56,38.73
2016,3,9,11,30,0.0,87.0,3.6,21.0,87.0,72.59,53.21
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,81.29,60.12
2016,3,9,12,0,0.0,108.0,3.7,21.0,108.0,89.95,67.0
2016,3,9,12,15,6.0,178.0,3.85,21.0,183.0,150.42,115.03
2016,3,9,12,30,12.0,248.0,4.0,21.0,258.0,211.77,163.11
2016,3,9,12,45,14.5,266.0,4.15,21.0,278.0,229.87,177.19
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,248.59,191.86
2016,3,9,13,15,8.5,195.5,4.3,21.0,202.5,169.92,130.45
2016,3,9,13,30,0.0,107.0,4.3,21.0,107.0,89.47,66.58
2016,3,9,13,45,0.0,113.0,4.3,21.0,113.0,94.58,70.79
2016,3,9,14,0,0.0,119.0,4.3,21.0,119.0,99.74,75.0
2016,3,9,14,15,2.5,150.5,4.2,21.0,152.5,129.14,98.66
2016,3,9,14,30,5.0,182.0,4.1,21.0,186.0,159.57,123.06
2016,3,9,14,45,2.5,131.0,4.1,21.0,133.0,112.69,85.78
2016,3,9,15,0,0.0,80.0,4.1,21.0,80.0,66.58,48.7
2016,3,9,15,15,0.0,73.0,3.95,20.5,73.0,60.69,44.15
2016,3,9,15,30,0.0,66.0,3.8,20.0,66.0,54.81,39.55
2016,3,9,15,45,0.0,44.0,3.65,20.0,44.0,36.46,24.56
2016,3,9,16,0,0.0,22.0,3.5,20.0,22.0,18.18,9.49
2016,3,9,16,15,0.0,15.0,3.3,19.5,15.0,12.38,4.71
2016,3,9,16,30,0.0,8.0,3.1,19.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,7.0,2.9,19.0,7.0,5.76,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,4.93,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,2.0,4.05,13.0,2.0,1.64,0.0
2016,3,10,7,30,0.0,4.0,4.0,13.0,4.0,3.28,0.0
2016,3,10,7,45,0.0,6.0,4.0,13.5,6.0,4.92,0.0
2016,3,10,8,0,0.0,8.0,4.0,14.0,8.0,6.57,0.25
2016,3,10,8,15,0.0,10.0,4.05,14.5,10.0,8.22,1.73
2016,3,10,8,30,0.0,12.0,4.1,15.0,12.0,9.88,3.19
2016,3,10,8,45,0.0,18.0,4.2,15.5,18.0,14.84,7.57
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,19.81,11.91
2016,3,10,9,15,0.0,24.5,4.45,16.0,24.5,20.24,12.23
2016,3,10,9,30,0.0,25.0,4.6,16.0,25.0,20.67,12.55
2016,3,10,9,45,0.0,36.0,4.75,16.5,36.0,29.82,20.45
2016,3,10,10,0,0.0,47.0,4.9,17.0,47.0,38.99,28.3
2016,3,10,10,15,0.5,103.5,5.1,17.0,104.0,85.77,65.41
2016,3,10,10,30,1.0,160.0,5.3,17.0,161.0,129.39,100.83
2016,3,10,10,45,0.5,89.5,5.5,17.0,90.0,74.68,55.99
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,15.78,7.41
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,17.03,8.44
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,18.29,9.46
2016,3,10,11,45,4.5,118.0,6.05,17.5,121.5,99.9,76.11
2016,3,10,12,0,9.0,214.0,6.2,18.0,221.0,179.86,140.17
2016,3,10,12,15,4.5,165.5,6.15,18.0,169.0,139.51,107.77
2016,3,10,12,30,0.0,117.0,6.1,18.0,117.0,97.55,73.92
2016,3,10,12,45,0.0,124.5,6.05,18.0,124.5,103.89,79.06
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,110.29,84.23
2016,3,10,13,15,0.0,130.0,5.95,18.0,130.0,108.76,83.03
2016,3,10,13,30,0.0,128.0,5.9,18.0,128.0,107.21,81.82
2016,3,10,13,45,0.0,136.5,5.85,18.0,137.0,114.57,87.84
2016,3,10,14,0,0.0,145.0,5.8,18.0,146.0,122.04,93.96
2016,3,10,14,15,0.5,149.0,5.7,18.0,150.0,126.17,97.43
2016,3,10,14,30,1.0,153.0,5.6,18.0,154.0,130.42,101.04
2016,3,10,14,45,0.5,123.0,5.6,18.0,123.5,103.92,79.69
2016,3,10,15,0,0.0,93.0,5.6,18.0,93.0,77.47,58.24
2016,3,10,15,15,0.0,99.0,5.5,17.5,99.0,82.64,62.77
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,88.02,67.5
2016,3,10,15,45,0.0,63.0,5.3,17.0,63.0,52.28,38.06
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,17.36,8.94
2016,3,10,16,15,0.0,25.0,4.95,16.5,25.0,20.65,11.81
2016,3,10,16,30,0.0,29.0,4.7,16.0,29.0,23.95,14.7
2016,3,10,16,45,0.0,25.0,4.45,16.0,25.0,20.62,11.93
2016,3,10,17,0,0.0,21.0,4.2,16.0,21.0,17.3,9.14
2016,3,10,17,15,0.0,17.0,4.05,15.5,17.0,13.99,6.35
2016,3,10,17,30,0.0,13.0,3.9,15.0,13.0,10.69,3.5
2016,3,10,17,45,0.0,9.0,3.75,15.0,9.0,7.39,0.62
2016,3,10,18,0,0.0,5.0,3.6,15.0,5.0,4.1,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.0,2.5,2.05,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,18.5,1.95,14.0,18.5,15.25,6.96
2016,3,11,7,30,0.0,32.0,1.9,14.0,32.0,26.44,17.6
2016,3,11,7,45,0.0,49.5,1.85,14.0,49.5,40.68,30.64
2016,3,11,8,0,0.0,67.0,1.8,14.0,67.0,54.48,43.17
2016,3,11,8,15,0.0,85.0,1.85,14.5,85.0,68.51,55.56
2016,3,11,8,30,0.0,103.0,1.9,15.0,103.0,82.4,67.57
2016,3,11,8,45,0.0,57.5,1.95,15.5,57.5,47.61,36.64
2016,3,11,9,0,0.0,12.0,2.0,16.0,12.0,9.9,3.13
2016,3,11,9,15,1.5,91.0,2.15,16.0,92.0,75.34,60.56
2016,3,11,9,30,3.0,170.0,2.3,16.0,172.0,133.17,110.05
2016,3,11,9,45,1.5,164.5,2.5,16.5,165.5,130.19,106.88
2016,3,11,10,0,0.0,159.0,2.7,17.0,159.0,126.86,103.58
2016,3,11,10,15,0.0,102.5,2.85,17.5,102.5,84.97,64.51
2016,3,11,10,30,0.0,46.0,3.0,18.0,46.0,38.21,25.96
2016,3,11,10,45,0.0,33.0,3.2,18.5,33.0,27.41,16.97
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.02
2016,3,11,11,15,0.0,30.5,3.4,19.0,30.5,25.36,15.19
2016,3,11,11,30,0.0,41.0,3.4,19.0,41.0,34.13,22.33
2016,3,11,11,45,0.0,70.5,3.4,19.5,70.5,58.81,42.31
2016,3,11,12,0,0.0,100.0,3.4,20.0,100.0,83.39,61.98
2016,3,11,12,15,0.0,95.0,3.3,20.0,95.0,79.3,58.64
2016,3,11,12,30,0.0,90.0,3.2,20.0,90.0,75.18,55.31
2016,3,11,12,45,49.0,250.5,3.1,20.0,291.0,241.39,187.38
2016,3,11,13,0,98.0,411.0,3.0,20.0,492.0,415.23,319.8
2016,3,11,13,15,241.5,390.0,2.9,20.0,587.0,524.43,402.92
2016,3,11,13,30,385.0,369.0,2.8,20.0,682.0,631.98,483.58
2016,3,11,13,45,196.5,290.0,2.7,20.0,450.0,433.41,335.84
2016,3,11,14,0,8.0,211.0,2.6,20.0,218.0,185.93,143.08
2016,3,11,14,15,46.0,281.0,2.6,20.0,315.5,295.16,229.9
2016,3,11,14,30,84.0,351.0,2.6,20.0,413.0,403.77,313.37
2016,3,11,14,45,75.5,330.0,2.6,20.0,384.0,382.5,297.34
2016,3,11,15,0,67.0,309.0,2.6,20.0,355.0,359.99,280.86
2016,3,11,15,15,46.0,272.5,2.55,20.0,303.0,307.84,241.02
2016,3,11,15,30,25.0,236.0,2.5,20.0,251.0,236.18,185.36
2016,3,11,15,45,12.5,186.0,2.45,20.0,193.5,177.05,138.83
2016,3,11,16,0,0.0,136.0,2.4,20.0,136.0,117.94,91.26
2016,3,11,16,15,190.5,149.5,2.15,19.5,234.0,359.65,291.6
2016,3,11,16,30,381.0,163.0,1.9,19.0,332.0,576.97,461.28
2016,3,11,16,45,352.0,146.5,1.65,19.0,286.5,510.96,410.49
2016,3,11,17,0,323.0,130.0,1.4,19.0,241.0,464.82,375.47
2016,3,11,17,15,293.0,109.5,1.2,18.0,196.5,411.62,335.43
2016,3,11,17,30,263.0,89.0,1.0,17.0,152.0,358.07,293.35
2016,3,11,17,45,205.0,68.5,0.85,16.5,109.5,281.45,229.89
2016,3,11,18,0,147.0,48.0,0.7,16.0,67.0,206.65,165.46
2016,3,11,18,15,73.5,28.0,0.7,16.0,37.5,119.13,79.02
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,6.83,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.0,8.5,1.15,12.5,9.5,7.26,0.0
2016,3,12,7,0,64.0,17.0,1.3,13.0,19.0,13.52,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,60.5,27.69,17.57
2016,3,12,7,30,311.0,55.0,1.4,14.0,102.0,41.94,31.25
2016,3,12,7,45,414.5,65.0,1.45,14.5,156.0,49.31,38.25
2016,3,12,8,0,518.0,75.0,1.5,15.0,210.0,58.44,46.5
2016,3,12,8,15,575.0,83.0,1.65,15.5,265.5,63.21,50.65
2016,3,12,8,30,632.0,91.0,1.8,16.0,321.0,67.9,54.57
2016,3,12,8,45,316.0,98.0,2.0,16.5,213.0,67.7,54.1
2016,3,12,9,0,0.0,105.0,2.2,17.0,105.0,85.51,69.28
2016,3,12,9,15,400.0,102.5,2.25,17.5,322.5,66.82,52.72
2016,3,12,9,30,800.0,100.0,2.3,18.0,540.0,76.2,60.52
2016,3,12,9,45,825.5,100.5,2.4,18.5,588.0,75.45,59.55
2016,3,12,10,0,851.0,101.0,2.5,19.0,636.0,74.81,58.71
2016,3,12,10,15,601.5,204.5,2.4,19.0,594.5,162.5,108.43
2016,3,12,10,30,352.0,308.0,2.3,19.0,553.0,244.15,175.33
2016,3,12,10,45,334.5,329.5,2.25,19.5,571.0,282.99,205.26
2016,3,12,11,0,317.0,351.0,2.2,20.0,589.0,320.32,235.54
2016,3,12,11,15,330.5,360.5,2.15,20.0,615.5,358.15,265.9
2016,3,12,11,30,344.0,370.0,2.1,20.0,642.0,397.53,297.42
2016,3,12,11,45,209.0,381.5,2.05,20.5,548.0,380.77,287.95
2016,3,12,12,0,74.0,393.0,2.0,21.0,454.0,345.77,262.92
2016,3,12,12,15,125.0,410.0,2.0,21.0,514.0,395.38,300.47
2016,3,12,12,30,176.0,427.0,2.0,21.0,574.0,452.86,343.38
2016,3,12,12,45,549.5,271.0,2.05,21.5,729.0,585.29,443.96
2016,3,12,13,0,923.0,115.0,2.1,22.0,884.0,729.89,551.36
2016,3,12,13,15,920.5,114.5,2.1,22.0,874.0,769.2,579.66
2016,3,12,13,30,918.0,114.0,2.1,22.0,864.0,805.5,605.27
2016,3,12,13,45,913.0,113.0,2.15,22.0,845.0,836.22,626.73
2016,3,12,14,0,908.0,112.0,2.2,22.0,826.0,863.47,645.94
2016,3,12,14,15,901.0,110.5,2.15,22.0,799.5,884.97,660.5
2016,3,12,14,30,894.0,109.0,2.1,22.0,773.0,902.75,672.68
2016,3,12,14,45,884.5,107.0,2.1,22.0,738.5,914.01,681.19
2016,3,12,15,0,875.0,105.0,2.1,22.0,704.0,921.41,687.37
2016,3,12,15,15,604.5,185.5,2.1,21.5,588.0,791.9,601.78
2016,3,12,15,30,334.0,266.0,2.1,21.0,472.0,613.13,472.88
2016,3,12,15,45,576.0,178.5,2.1,21.0,500.0,767.41,592.08
2016,3,12,16,0,818.0,91.0,2.1,21.0,528.0,899.15,683.86
2016,3,12,16,15,792.5,87.0,1.95,20.5,476.0,870.81,665.09
2016,3,12,16,30,767.0,83.0,1.8,20.0,424.0,839.25,645.52
2016,3,12,16,45,735.0,77.0,1.7,20.0,369.0,796.37,616.95
2016,3,12,17,0,703.0,71.0,1.6,20.0,314.0,757.26,590.37
2016,3,12,17,15,648.0,64.5,1.5,19.0,257.5,690.02,544.37
2016,3,12,17,30,593.0,58.0,1.4,18.0,201.0,622.5,495.64
2016,3,12,17,45,507.0,48.0,1.3,17.5,147.5,524.99,419.88
2016,3,12,18,0,421.0,38.0,1.2,17.0,94.0,430.75,341.57
2016,3,12,18,15,260.5,24.0,1.3,16.5,53.5,277.09,193.63
2016,3,12,18,30,100.0,10.0,1.4,16.0,13.0,81.12,0.0
2016,3,12,18,45,50.0,5.0,1.5,15.5,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,14.05,0.0
2016,3,13,7,15,288.0,32.5,3.75,13.5,69.5,26.56,16.8
2016,3,13,7,30,437.0,47.0,3.7,14.0,115.0,38.14,27.94
2016,3,13,7,45,542.5,54.0,3.7,14.5,174.0,43.04,32.69
2016,3,13,8,0,648.0,61.0,3.7,15.0,233.0,48.08,37.31
2016,3,13,8,15,701.5,67.0,3.8,16.0,292.0,51.98,40.62
2016,3,13,8,30,755.0,73.0,3.9,17.0,351.0,60.8,48.12
2016,3,13,8,45,801.0,75.0,4.0,18.0,411.0,61.74,48.58
2016,3,13,9,0,847.0,77.0,4.1,19.0,471.0,62.81,49.12
2016,3,13,9,15,870.0,80.5,4.25,20.0,524.5,64.68,50.35
2016,3,13,9,30,893.0,84.0,4.4,21.0,578.0,75.18,58.92
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,76.62,59.7
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,77.96,60.41
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,132.01,71.58
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,194.94,109.94
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,257.49,158.89
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,320.07,212.46
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,381.8,267.2
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,442.84,321.18
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,501.3,371.65
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,558.26,419.58
2016,3,13,12,15,979.0,100.5,5.95,25.0,914.5,612.03,464.47
2016,3,13,12,30,979.0,101.0,6.0,25.0,922.0,663.63,506.61
2016,3,13,12,45,976.5,101.5,6.05,25.5,919.5,711.29,543.79
2016,3,13,13,0,974.0,102.0,6.1,26.0,917.0,756.17,578.01
2016,3,13,13,15,970.5,102.0,6.05,26.0,906.0,796.92,609.33
2016,3,13,13,30,967.0,102.0,6.0,26.0,895.0,834.45,636.1
2016,3,13,13,45,958.5,102.5,6.0,26.0,874.0,865.15,658.16
2016,3,13,14,0,950.0,103.0,6.0,26.0,853.0,892.07,677.65
2016,3,13,14,15,942.5,101.5,5.85,26.0,825.5,913.98,692.94
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,931.98,705.56
2016,3,13,14,45,923.0,99.5,5.55,26.0,761.5,943.11,713.52
2016,3,13,15,0,911.0,99.0,5.4,26.0,725.0,950.22,718.85
2016,3,13,15,15,897.0,96.5,5.05,25.5,682.5,949.28,718.87
2016,3,13,15,30,883.0,94.0,4.7,25.0,640.0,944.37,716.17
2016,3,13,15,45,862.5,91.5,4.4,25.0,591.0,939.91,713.14
2016,3,13,16,0,842.0,89.0,4.1,25.0,542.0,921.45,701.04
2016,3,13,16,15,816.0,85.5,3.6,24.5,488.5,893.03,682.32
