Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,240.63,185.79
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,27.19,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,11.37,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,22.95,13.88
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,31.18,22.29
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,39.32,30.04
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,47.77,37.85
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,52.7,42.26
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,56.11,45.16
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,59.47,47.93
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,60.46,48.53
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,69.6,56.36
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,71.92,58.07
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,74.08,59.66
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,75.41,60.51
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,108.98,63.46
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,171.72,96.52
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,235.4,144.98
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,299.38,200.54
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,363.31,258.32
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,425.5,315.27
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,486.99,370.75
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,546.04,422.28
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,603.5,470.92
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,657.95,516.59
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,710.29,559.42
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,759.32,597.69
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,805.69,632.99
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,846.84,662.86
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,884.72,690.0
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,917.86,712.52
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,947.33,732.35
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,970.84,749.07
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,990.37,763.09
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,1000.9,770.93
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,1007.27,776.07
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,1007.35,778.15
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,1003.36,777.58
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,991.34,770.05
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,975.49,760.02
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,959.52,750.3
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,929.45,731.28
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,884.92,700.28
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,837.88,666.94
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,773.0,620.62
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,707.1,571.4
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,618.79,502.36
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,526.62,426.08
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,381.08,301.45
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,226.58,37.13
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,88.56,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,25.48,16.37
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,34.03,25.01
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,42.46,33.01
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,47.62,37.73
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,52.7,42.15
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,60.6,48.93
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,63.72,51.33
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,66.56,53.42
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,69.27,55.36
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,70.72,56.31
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,72.1,57.19
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,83.7,66.86
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,120.36,71.3
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,181.11,103.98
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,242.83,150.27
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,304.05,202.04
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,365.03,255.24
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,424.88,307.75
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,484.12,358.68
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,540.8,405.65
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,595.85,449.73
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,648.02,490.45
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,698.23,528.5
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,743.14,561.97
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,785.18,592.64
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,823.56,620.66
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,858.82,645.52
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,887.64,666.05
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,912.81,684.25
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,932.25,698.38
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,947.86,710.14
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,967.84,725.41
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,973.17,730.98
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,970.14,732.27
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,963.12,731.1
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,945.98,721.75
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,925.12,709.97
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,893.74,690.93
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,866.02,674.37
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,817.58,641.69
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,767.11,606.95
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,698.2,559.64
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,628.89,509.68
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,532.06,434.67
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,437.88,357.52
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,304.03,242.1
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,158.36,39.78
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,57.14,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,16.55,0.0
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,32.39,22.25
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,46.01,35.35
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,59.6,47.88
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,76.35,62.85
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,96.21,80.16
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,111.3,93.03
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,126.01,105.32
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,142.68,118.85
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,158.86,131.71
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,167.4,138.15
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,182.72,150.21
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,175.57,143.5
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,200.46,146.13
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,243.9,175.14
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,283.02,205.94
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,321.18,232.88
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,360.49,262.47
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,408.51,297.93
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,477.8,351.24
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,532.76,395.76
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,586.48,437.89
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,636.94,477.46
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,685.71,514.84
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,713.98,534.08
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,729.58,543.5
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,788.08,588.29
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,842.48,629.63
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,870.66,649.78
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,895.35,667.89
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,874.99,654.68
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,834.96,626.16
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,897.5,673.49
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,943.49,705.83
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,888.83,670.83
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,813.25,621.05
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,760.78,585.14
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,705.8,546.61
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,673.77,526.1
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,639.3,503.36
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,591.96,469.39
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,523.42,419.26
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,468.92,379.45
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,413.9,337.54
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,342.01,279.91
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,271.87,221.14
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,178.03,139.47
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,62.97,17.39
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,23.12,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,17.66,1.11
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,34.45,23.75
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,49.97,38.43
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,64.29,51.68
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,56.03,44.46
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,51.36,40.21
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,67.02,53.98
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,82.17,67.12
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,72.09,57.91
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,60.59,47.54
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,87.62,70.85
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,112.99,92.47
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,137.29,112.76
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,162.13,127.24
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,199.98,156.25
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,250.2,194.91
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,272.91,197.88
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,369.29,265.54
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,427.21,317.24
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,484.92,367.91
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,541.08,415.41
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,596.42,461.02
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,647.97,502.34
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,697.73,541.0
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,744.31,576.49
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,788.71,609.49
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,827.14,637.6
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,862.51,662.67
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,893.21,684.7
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,920.46,704.37
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,941.17,719.23
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,958.09,731.59
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,969.08,739.99
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,976.15,745.89
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,974.67,747.15
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,980.67,753.87
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,967.77,746.48
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,951.07,736.71
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,921.75,718.31
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,889.19,698.03
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,846.16,668.88
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,800.67,637.38
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,741.15,595.21
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,674.92,546.06
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,584.0,475.19
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,495.45,402.19
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,357.48,285.09
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,213.95,87.9
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,80.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,14.55,2.03
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,29.5,20.24
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,37.42,28.07
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,45.24,35.39
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,50.61,40.23
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,55.84,44.75
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,59.31,47.63
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,68.4,55.42
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,70.99,57.26
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,73.46,58.96
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,74.69,59.7
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,75.85,60.38
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,77.11,61.15
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,133.53,78.21
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,192.84,113.04
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,253.1,159.54
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,313.59,211.03
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,374.1,263.66
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,432.47,314.04
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,490.17,362.48
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,545.8,407.82
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,599.95,450.39
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,651.28,490.05
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,700.69,527.01
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,745.38,558.78
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,787.36,587.72
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,825.5,613.5
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,860.59,636.37
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,888.76,653.87
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,913.31,669.03
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,932.75,682.84
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,948.4,694.4
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,968.65,709.16
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,974.06,714.44
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,971.11,714.65
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,964.23,712.55
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,947.6,705.29
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,927.29,695.57
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,896.05,678.26
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,868.37,663.24
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,820.4,633.66
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,770.45,601.9
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,702.33,555.35
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,633.79,506.42
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,536.77,433.23
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,442.23,357.7
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,310.8,247.17
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,177.79,81.82
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,63.64,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,17.39,4.88
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,34.36,23.88
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,46.8,35.55
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,58.94,46.62
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,67.07,53.74
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,74.98,60.39
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,78.36,63.05
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,89.6,72.4
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,109.05,88.63
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,128.13,104.29
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,126.21,102.28
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,123.96,100.07
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,148.63,120.19
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,174.41,134.47
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,172.23,132.34
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,169.25,129.8
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,138.3,105.14
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,105.0,78.63
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,111.8,83.76
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,118.71,88.94
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,111.87,83.32
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,104.86,77.61
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,111.09,82.48
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,117.43,87.44
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,127.05,94.82
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,136.9,102.36
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,151.2,113.55
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,165.8,124.99
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,133.51,99.9
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,100.77,74.29
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,101.68,75.13
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,102.6,75.97
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,75.5,54.56
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,49.09,33.61
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,135.76,102.92
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,231.53,178.55
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,157.65,120.79
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,85.55,63.47
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,127.98,98.29
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,175.86,137.39
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,154.36,120.43
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,132.79,103.3
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,109.81,84.96
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,86.6,66.04
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,65.34,48.49
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,43.15,29.87
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,25.8,15.04
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,10.71,0.0
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,5.55,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.51,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,9.03,2.03
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,15.63,7.99
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,22.25,13.95
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,29.3,20.16
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,36.36,26.27
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,28.08,18.95
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,19.81,11.66
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,43.9,32.5
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,68.13,53.2
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,56.88,43.36
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,45.66,33.62
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,84.56,66.49
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,120.74,92.27
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,120.99,92.22
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,121.19,92.17
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,165.59,126.8
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,210.57,161.48
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,220.32,168.97
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,230.22,176.63
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,228.86,175.23
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,227.22,173.65
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,241.84,184.6
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,256.86,195.79
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,277.47,211.25
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,298.8,227.17
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,417.35,318.3
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,549.05,417.04
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,598.13,453.73
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,663.26,501.68
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,613.35,464.98
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,573.87,435.68
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,577.25,438.69
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,579.46,440.78
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,695.9,531.93
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,813.15,621.62
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,749.1,575.0
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,661.98,512.39
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,773.26,598.69
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,863.77,664.88
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,822.07,636.13
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,778.17,606.15
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,714.24,562.1
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,649.83,515.85
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,562.4,448.73
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,477.11,379.78
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,348.35,273.46
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,217.18,118.13
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,79.97,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,16.03,5.87
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,32.57,22.53
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,40.75,30.33
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,48.79,37.7
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,52.16,40.62
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,55.61,43.43
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,63.67,50.13
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,66.62,52.29
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,66.91,52.12
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,67.31,52.04
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,77.71,60.54
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,79.6,61.8
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,80.1,61.9
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,137.13,74.2
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,198.68,112.54
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,261.09,161.58
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,323.01,214.18
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,384.96,267.72
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,445.58,320.24
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,505.51,371.03
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,562.93,417.89
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,618.8,462.03
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,671.42,503.27
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,721.96,541.88
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,768.75,575.95
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,812.87,606.74
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,852.97,633.69
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,889.91,658.32
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,921.35,679.42
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,949.18,698.14
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,970.98,712.92
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,988.88,725.27
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,999.28,732.85
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,1005.66,738.03
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,1005.35,740.13
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,1001.08,739.85
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,988.26,732.66
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,971.7,723.19
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,954.83,714.24
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,923.55,695.52
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,879.57,668.35
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,833.17,638.93
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,768.63,597.96
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,710.22,559.25
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,616.28,490.3
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,524.87,418.93
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,388.79,307.66
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,252.15,148.13
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,95.84,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.85,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,6.57,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,12.33,5.14
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,20.19,12.38
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,28.06,19.61
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,36.78,27.44
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,45.52,35.14
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,49.69,38.74
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,53.88,42.29
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,46.82,35.81
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,39.77,29.4
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,89.29,72.46
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,134.13,110.84
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,142.5,117.41
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,152.02,119.32
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,179.51,140.98
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,207.89,163.22
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,218.17,171.2
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,228.55,179.31
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,243.38,190.94
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,258.65,202.93
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,256.4,200.79
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,253.67,198.3
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,229.75,179.51
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,204.67,159.74
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,144.13,111.26
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,82.03,61.09
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,126.04,96.71
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,171.0,132.82
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,421.1,333.75
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,685.51,536.15
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,507.7,400.34
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,316.62,249.55
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,380.8,302.06
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,448.41,356.39
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,601.89,481.05
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,735.4,588.42
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,799.38,642.31
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,865.93,697.0
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,838.25,678.99
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,805.32,657.3
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,739.08,608.64
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,666.86,554.33
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,598.61,501.74
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,530.66,447.31
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,455.28,384.89
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,381.47,320.94
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,268.44,220.63
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,136.51,84.84
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,47.42,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,20.04,10.45
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,31.05,22.14
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,37.4,28.35
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,43.71,34.22
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,51.96,41.62
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,56.28,45.27
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,59.14,47.5
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,61.94,49.61
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,63.78,50.73
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,74.21,59.29
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,75.96,60.46
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,77.57,61.52
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,82.95,65.81
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,144.79,79.49
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,206.86,120.25
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,269.63,170.84
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,332.21,225.03
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,394.73,279.85
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,455.82,333.48
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,516.15,385.28
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,573.72,432.79
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,629.69,477.52
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,683.15,519.8
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,734.51,559.44
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,781.76,595.44
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,826.29,627.91
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,866.28,655.58
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,903.04,680.94
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,934.27,702.51
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,961.82,721.65
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,983.21,736.39
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,1000.64,748.61
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,1009.28,755.51
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,1013.84,759.96
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,1012.36,760.2
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,1006.89,758.01
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,992.94,750.33
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,986.51,747.97
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,958.34,731.07
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,926.88,711.96
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,883.02,682.63
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,836.71,651.14
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,773.3,608.83
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,716.0,568.96
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,625.69,501.24
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,537.65,431.36
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,405.27,323.2
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,274.76,177.93
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,105.13,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
