Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.71,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.28,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,6.97,0.4
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,10.68,3.82
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,15.64,8.34
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,20.6,12.82
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,47.6,36.81
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,73.58,59.47
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,62.65,49.55
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,50.57,38.73
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,56.43,43.59
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,62.31,48.4
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,86.4,68.84
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,109.03,87.81
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,146.68,113.57
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,184.64,142.76
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,202.15,155.7
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,220.21,169.11
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,251.9,192.61
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,296.51,225.82
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,331.42,251.9
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,369.18,280.1
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,325.19,246.96
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,276.84,210.26
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,263.94,200.72
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,250.28,190.46
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,227.55,172.91
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,204.03,154.74
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,204.91,155.56
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,205.7,156.27
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,224.3,170.39
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,243.46,184.82
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,255.6,194.28
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,268.25,204.18
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,356.78,272.21
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,434.13,330.58
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,743.04,564.51
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,991.13,735.3
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,977.16,725.0
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,959.57,715.14
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,930.21,698.36
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,897.76,679.48
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,854.01,651.82
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,814.59,626.74
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,751.98,584.36
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,688.8,540.21
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,603.83,477.91
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,520.69,413.8
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,402.02,320.01
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,291.01,221.14
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,143.48,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,11.1,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,21.35,10.43
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,30.75,21.17
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,40.0,29.89
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,43.82,33.54
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,56.58,44.89
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,65.88,52.84
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,75.11,60.54
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,90.51,73.54
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,105.71,86.16
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,110.03,89.15
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,114.23,92.03
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,124.17,99.87
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,134.01,107.55
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,153.92,117.93
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,174.66,133.42
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,223.42,170.3
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,259.92,197.4
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,313.67,235.2
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,389.74,290.3
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,431.66,321.26
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,487.63,363.61
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,557.99,416.82
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,646.49,483.77
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,696.2,521.27
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,743.99,556.6
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,788.11,587.69
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,829.75,615.16
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,866.68,639.54
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,900.54,661.76
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,928.92,680.73
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,953.8,697.47
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,972.29,709.69
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,986.99,719.61
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,995.41,726.11
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,999.96,730.35
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,996.73,731.21
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,1002.02,737.9
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,987.17,730.09
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,968.69,720.2
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,939.23,703.95
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,906.64,685.54
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,862.24,657.88
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,822.27,632.8
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,760.15,592.05
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,697.39,549.3
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,611.9,486.47
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,528.17,421.75
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,409.1,327.32
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,297.54,228.35
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,147.75,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,12.38,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,22.42,11.82
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,35.22,25.09
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,47.76,36.65
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,53.83,42.28
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,63.99,51.25
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,87.51,71.54
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,110.44,90.82
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,128.07,105.34
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,145.51,119.45
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,156.94,128.32
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,175.03,142.62
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,185.26,150.27
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,204.03,164.84
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,163.17,110.21
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,186.88,107.9
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,244.58,151.69
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,309.96,205.55
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,366.78,254.06
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,423.99,302.59
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,480.03,349.26
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,535.47,394.07
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,588.12,435.59
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,639.16,474.63
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,687.51,511.48
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,734.02,546.19
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,777.0,576.89
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,817.6,604.55
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,853.59,629.33
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,886.6,652.16
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,913.85,671.19
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,937.66,688.09
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,955.13,700.63
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,968.9,710.92
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,988.97,725.89
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,992.91,730.37
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,989.19,729.43
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,981.67,726.22
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,962.96,716.02
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,940.74,703.59
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,916.5,690.88
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,883.22,671.82
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,835.55,642.36
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,786.0,610.87
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,722.45,568.26
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,658.32,523.58
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,569.98,457.37
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,483.58,389.54
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,366.46,294.34
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,262.78,201.5
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,129.99,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,12.8,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,23.39,12.79
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,41.11,29.92
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,58.39,45.65
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,71.62,57.53
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,82.48,67.0
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,63.11,49.86
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,45.53,34.28
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,60.98,47.47
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,76.12,60.2
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,81.02,63.9
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,85.87,67.52
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,120.29,96.03
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,153.18,122.82
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,163.84,125.05
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,175.03,133.11
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,141.88,107.07
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,105.6,78.55
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,148.46,111.76
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,191.73,144.89
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,180.08,135.53
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,167.84,125.8
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,163.05,121.85
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,158.06,117.77
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,144.52,107.31
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,130.54,96.5
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,100.28,73.02
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,69.55,49.04
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,112.01,82.46
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,155.24,116.37
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,260.74,197.94
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,366.74,278.46
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,324.7,247.28
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,265.47,202.78
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,220.03,168.06
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,174.08,132.53
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,219.32,168.54
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,267.54,206.65
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,211.33,163.0
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,154.93,118.64
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,368.87,293.59
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,572.47,454.68
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,436.95,350.12
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,325.57,261.71
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,286.29,231.52
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,229.01,186.01
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,183.4,148.29
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,137.6,109.57
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,90.06,68.88
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,34.17,21.25
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,15.08,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,8.54,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,16.5,7.47
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,37.29,26.35
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,57.23,44.12
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,73.31,58.42
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,90.14,73.09
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,111.52,91.19
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,132.17,108.31
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,124.18,100.93
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,119.28,96.24
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,131.38,105.86
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,143.36,115.26
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,167.88,135.15
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,204.36,164.64
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,220.25,160.21
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,258.31,183.74
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,297.29,213.41
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,336.78,245.0
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,374.62,275.59
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,413.6,307.06
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,297.62,224.32
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,163.1,122.79
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,166.18,125.31
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,169.27,127.69
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,198.54,150.3
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,228.48,173.25
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,295.35,224.21
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,363.68,275.51
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,281.44,213.66
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,188.65,142.82
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,108.27,80.38
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,28.37,17.05
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,45.91,31.17
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,63.46,45.32
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,87.6,64.65
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,112.44,84.52
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,176.6,135.83
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,245.47,190.36
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,140.26,107.7
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,42.31,28.85
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,25.25,15.08
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.26,1.17
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,8.25,1.18
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,8.24,1.2
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,7.0,0.2
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,5.76,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.52,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.28,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.05,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.71,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.28,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,6.98,0.43
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,10.68,3.82
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,14.81,7.55
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,18.95,11.22
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,16.9,9.33
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,14.84,7.45
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,31.42,21.9
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,48.08,36.2
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,46.02,34.2
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,43.97,32.24
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,60.28,46.05
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,76.65,59.78
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,174.08,132.48
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,259.14,194.58
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,288.1,217.05
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,300.22,226.87
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,349.46,260.3
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,415.87,307.94
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,381.38,286.01
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,324.28,244.94
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,305.92,231.45
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,287.29,217.51
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,243.87,184.79
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,198.4,150.19
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,301.87,229.32
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,408.98,308.94
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,329.81,249.9
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,237.78,180.52
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,260.0,197.87
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,282.99,215.48
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,229.93,175.16
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,176.17,133.93
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,129.38,97.59
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,82.81,60.84
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,68.75,49.91
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,54.9,39.0
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,169.14,131.33
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,294.28,229.19
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,275.07,214.59
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,255.44,200.18
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,171.18,134.03
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,107.63,82.79
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,91.3,70.01
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,74.77,56.72
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,58.55,43.31
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,42.0,29.4
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,28.51,17.93
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,15.66,6.84
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,7.81,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,14.22,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,27.91,17.3
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,42.89,31.54
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,56.54,43.97
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,56.65,44.34
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,61.29,48.46
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,92.7,75.55
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,122.8,100.93
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,96.97,78.28
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,68.11,53.22
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,126.4,102.25
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,178.09,144.4
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,185.1,149.23
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,191.8,153.9
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,219.04,163.62
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,270.6,197.44
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,252.94,187.46
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,241.71,182.51
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,221.51,166.96
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,199.23,149.8
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,198.08,148.95
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,196.72,147.89
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,283.02,212.47
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,376.86,280.61
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,288.3,215.51
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,190.18,142.19
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,185.18,138.7
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,179.98,134.82
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,205.15,154.07
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,230.91,173.58
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,333.08,250.36
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,433.0,323.24
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,521.12,388.74
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,596.85,444.91
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,401.71,304.28
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,172.17,130.14
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,193.34,147.5
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,215.73,165.24
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,193.77,148.56
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,171.56,131.64
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,150.65,115.77
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,129.61,99.55
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,129.4,99.86
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,130.04,100.81
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,110.38,85.34
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,90.49,69.4
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,269.65,220.21
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,412.28,332.95
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,311.48,249.28
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,199.31,154.21
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,98.89,24.53
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.64,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.28,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,6.56,0.06
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,9.86,3.04
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,13.99,6.74
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,18.12,10.41
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,75.74,60.64
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,124.49,101.68
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,120.17,97.49
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,113.28,91.35
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,113.79,91.3
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,113.31,90.41
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,127.46,101.86
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,141.65,113.22
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,203.74,141.76
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,264.28,188.09
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,277.86,189.28
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,318.84,215.61
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,376.67,268.39
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,414.36,302.04
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,457.08,333.96
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,498.62,365.15
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,560.39,411.54
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,636.34,468.41
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,683.1,502.45
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,728.22,534.74
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,769.29,563.57
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,808.06,589.63
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,842.66,611.37
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,874.42,631.1
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,900.95,648.17
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,924.18,663.23
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,952.88,681.82
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,965.77,690.5
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,977.14,698.57
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,984.67,704.44
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,980.39,705.4
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,972.4,704.31
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,954.7,696.61
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,933.57,686.72
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,903.54,670.19
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,876.94,655.83
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,830.93,628.03
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,783.08,598.41
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,721.98,557.72
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,660.35,515.32
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,576.26,454.9
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,493.91,392.75
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,380.8,303.75
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,281.65,218.89
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,143.3,48.71
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.87,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,11.12,4.13
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,18.15,10.23
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,22.3,13.78
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,26.47,17.31
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,41.87,30.38
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,57.32,43.3
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,81.02,63.05
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,103.14,81.21
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,177.83,132.64
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,270.01,197.63
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,293.65,208.79
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,336.67,237.35
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,372.03,262.11
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,430.53,306.29
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,485.09,350.86
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,539.27,393.93
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,590.05,433.04
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,641.45,471.53
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,688.72,507.0
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,734.29,540.57
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,703.25,516.13
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,640.47,468.71
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,676.91,496.06
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,713.74,522.85
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,833.21,610.5
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,939.5,683.94
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,956.56,695.23
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,969.92,705.2
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,976.02,710.69
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,978.34,713.98
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,972.46,713.04
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,962.89,709.91
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,946.43,701.05
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,926.53,690.04
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,800.15,606.95
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,658.62,507.69
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,716.21,554.61
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,775.01,597.39
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,712.42,554.69
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,649.33,511.2
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,565.2,450.02
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,482.82,387.11
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,371.36,298.19
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,273.01,213.42
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,140.19,56.54
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,12.93,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,26.18,16.6
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,33.81,24.08
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,41.33,31.01
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,46.5,35.69
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,51.58,40.1
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,59.75,46.99
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,63.2,49.61
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,65.65,51.42
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,67.98,53.11
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,69.71,54.15
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,71.31,55.08
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,82.56,64.22
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,92.32,61.77
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,150.34,82.48
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,209.62,121.06
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,269.22,168.34
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,329.42,219.49
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,388.68,270.85
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,447.63,321.42
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,505.15,369.69
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,561.86,415.96
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,615.73,458.11
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,668.17,497.87
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,718.07,535.44
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,766.0,570.7
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,809.48,600.45
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,850.33,626.59
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,887.09,650.68
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,920.71,672.58
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,948.81,691.22
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,973.35,707.63
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,991.83,721.19
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,1006.5,732.47
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,1013.93,738.32
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,1017.46,741.91
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,1014.07,740.23
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,1006.88,736.33
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,991.42,727.77
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,984.49,725.01
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,955.94,708.43
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,924.31,689.91
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,881.77,662.57
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,836.93,633.37
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,782.91,597.87
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,722.58,556.78
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,642.47,500.22
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,563.88,441.89
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,451.78,356.48
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,346.05,269.09
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,179.2,83.4
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
