Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.72,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,27.75,17.99
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,36.12,26.06
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,44.36,33.59
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,49.38,38.09
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,54.31,42.34
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,57.45,44.78
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,66.02,51.82
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,68.32,53.47
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,70.52,55.02
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,72.45,56.21
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,74.22,57.27
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,74.81,57.57
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,97.37,64.12
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,155.06,85.96
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,213.92,124.64
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,272.6,171.02
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,331.88,220.93
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,390.36,270.54
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,448.51,319.05
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,504.89,365.46
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,560.43,409.85
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,613.48,450.22
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,665.12,488.17
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,714.19,524.11
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,761.36,557.82
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,804.19,588.05
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,844.45,614.78
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,880.66,638.78
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,913.81,660.8
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,941.51,679.36
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,965.72,695.8
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,984.42,709.45
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,999.4,720.93
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,1007.19,728.02
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,1011.15,732.9
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,1007.81,734.22
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,1013.39,741.58
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,998.37,734.69
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,979.76,725.67
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,949.72,709.13
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,916.62,690.47
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,872.68,662.84
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,833.02,637.79
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,772.15,598.37
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,710.61,557.1
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,627.42,496.87
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,545.85,434.96
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,434.66,348.05
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,329.64,259.82
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,173.04,88.69
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,16.95,2.72
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,33.0,22.43
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,49.68,37.83
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,65.93,52.49
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,70.52,56.63
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,75.9,61.2
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,79.29,63.88
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,90.95,73.58
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,80.88,64.63
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,69.79,54.86
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,101.98,82.0
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,132.56,107.31
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,169.68,137.63
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,211.43,163.07
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,191.98,146.58
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,172.84,131.93
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,222.21,169.7
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,259.47,197.75
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,218.89,166.45
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,177.18,134.19
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,186.83,141.66
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,196.71,149.25
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,300.77,228.37
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,413.4,311.74
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,295.45,223.67
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,164.94,124.01
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,168.36,126.87
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,171.76,129.56
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,164.98,124.37
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,157.98,119.02
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,219.83,166.98
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,284.02,216.04
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,641.99,492.21
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,954.33,712.66
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,957.18,713.02
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,956.24,713.37
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,957.7,715.87
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,947.82,710.86
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,930.18,700.81
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,909.29,688.66
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,877.33,669.91
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,842.66,649.13
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,796.36,618.53
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,748.15,586.08
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,684.46,541.92
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,613.12,490.65
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,534.73,431.13
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,458.65,370.96
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,355.68,286.97
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,259.03,203.77
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,137.2,74.06
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,16.26,3.46
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,32.17,21.41
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,43.23,31.68
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,54.07,41.42
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,61.29,47.75
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,69.81,54.98
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,98.33,79.12
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,131.9,107.02
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,143.53,116.1
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,154.78,124.76
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,153.93,123.36
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,162.2,129.51
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,105.91,82.69
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,110.7,71.99
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,198.63,131.62
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,271.23,194.21
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,305.58,220.29
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,340.6,247.71
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,373.06,266.76
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,438.55,314.56
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,491.84,358.86
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,544.7,401.74
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,594.36,441.57
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,645.45,481.6
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,692.39,517.19
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,737.64,550.79
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,777.7,579.08
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,815.22,603.8
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,786.22,579.94
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,718.72,528.05
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,693.63,510.23
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,649.34,478.77
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,823.01,607.79
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,968.33,708.77
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,972.92,711.91
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,973.73,713.74
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,968.05,710.9
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,958.73,705.85
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,937.44,693.26
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,920.71,683.89
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,889.07,665.25
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,854.73,644.7
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,807.82,614.15
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,759.09,581.89
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,696.27,539.45
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,632.92,495.31
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,543.31,429.72
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,465.21,370.07
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,362.1,288.01
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,265.39,206.27
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,140.63,79.41
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,17.47,5.12
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,33.54,22.63
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,47.35,35.26
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,60.75,47.21
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,69.78,55.21
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,78.52,62.73
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,86.03,68.89
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,93.21,74.63
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,98.41,78.61
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,101.3,80.58
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,101.51,80.31
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,101.67,80.0
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,101.85,79.75
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,118.68,78.15
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,169.14,100.8
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,221.89,136.81
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,275.74,180.03
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,337.16,231.49
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,390.67,277.2
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,444.3,322.44
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,495.78,365.78
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,546.98,407.93
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,596.23,447.75
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,645.1,486.45
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,690.55,521.52
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,734.42,554.7
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,668.89,502.4
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,564.46,420.3
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,477.35,356.87
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,389.28,291.22
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,551.01,414.08
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,724.38,541.1
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,728.27,543.93
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,730.07,546.04
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,834.29,625.2
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,928.58,695.72
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,917.28,689.7
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,902.53,681.96
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,857.51,651.6
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,819.16,625.15
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,658.77,509.53
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,524.45,408.91
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,354.64,279.12
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,171.97,133.65
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,144.59,112.42
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,117.23,90.55
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,216.67,173.64
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,284.11,228.53
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,202.41,160.78
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,120.0,91.3
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,59.64,32.23
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,17.41,6.09
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,34.48,24.06
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,42.8,32.13
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,52.91,41.47
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,58.33,46.33
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,63.64,50.89
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,64.69,51.56
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,65.9,52.32
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,74.12,59.02
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,76.13,60.27
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,76.26,59.91
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,76.4,59.57
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,87.41,68.38
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,110.2,67.68
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,168.74,93.35
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,228.74,134.28
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,289.17,182.67
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,350.05,233.85
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,409.82,284.46
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,469.33,333.87
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,527.01,381.36
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,583.68,426.69
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,638.56,468.46
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,692.15,507.91
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,742.03,544.61
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,789.84,579.0
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,833.85,609.16
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,875.21,636.29
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,911.6,659.62
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,944.72,680.72
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,973.07,699.17
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,997.79,715.37
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,1016.4,726.78
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,1031.13,735.83
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,1038.57,740.97
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,1042.07,743.87
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,1038.52,742.16
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,1031.13,738.1
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,1014.54,727.56
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,1006.57,722.62
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,978.69,705.06
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,947.66,685.7
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,902.47,656.66
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,855.03,626.01
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,801.71,592.56
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,741.74,553.57
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,657.66,496.36
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,575.25,437.67
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,464.32,356.71
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,359.35,274.24
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,191.12,118.13
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.04,6.48
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,33.77,23.55
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,43.77,32.9
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,55.76,43.67
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,62.13,49.2
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,68.3,54.32
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,71.08,56.35
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,73.81,58.25
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,75.88,59.67
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,77.82,60.96
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,78.58,61.25
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,87.24,68.19
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,87.48,68.03
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,110.35,67.81
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,165.16,93.35
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,221.65,132.77
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,278.72,179.18
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,342.5,233.13
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,398.52,281.2
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,454.31,328.36
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,507.94,373.39
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,560.82,416.7
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,611.28,456.25
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,660.27,493.58
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,706.27,528.47
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,750.49,561.33
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,789.02,588.4
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,835.08,619.23
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,868.79,641.94
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,899.39,662.55
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,920.34,676.69
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,937.35,688.33
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,951.24,698.01
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,961.42,705.38
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,660.07,496.04
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,269.04,201.91
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,301.94,228.66
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,317.66,241.67
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,318.99,243.64
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,320.41,245.79
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,397.0,307.24
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,450.53,350.95
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,252.06,198.26
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,46.37,32.13
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,267.43,215.2
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,464.96,371.16
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,376.36,301.48
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,275.16,220.95
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,196.3,156.27
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,116.11,88.85
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,62.18,36.67
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,20.41,9.03
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,36.74,25.33
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,54.27,40.97
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,71.26,55.87
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,83.99,66.94
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,99.34,79.98
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,112.58,90.81
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,130.22,105.16
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,148.42,119.72
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,166.1,133.64
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,171.47,137.32
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,176.39,140.64
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,169.6,134.69
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,148.56,111.99
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,161.44,121.35
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,174.69,130.97
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,215.96,162.09
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,258.31,193.8
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,325.41,237.58
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,447.62,325.73
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,438.02,323.78
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,404.91,300.97
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,407.01,302.81
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,407.34,303.11
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,340.5,254.01
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,265.05,197.79
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,472.0,353.84
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,689.42,509.93
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,663.15,490.13
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,620.28,459.37
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,499.78,372.41
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,354.98,265.2
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,379.61,284.31
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,405.36,303.79
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,525.02,394.11
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,628.9,471.14
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,566.49,426.48
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,502.06,380.27
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,553.67,421.78
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,625.56,476.65
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,613.08,467.18
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,581.5,444.71
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,467.15,361.47
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,351.75,275.13
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,276.34,217.6
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,223.34,175.71
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,223.44,177.09
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,237.06,188.09
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,163.16,127.72
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,73.23,53.77
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,34.93,18.69
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.4,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,6.83,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,21.94,11.09
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,37.31,26.81
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,47.91,36.72
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,58.32,46.11
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,65.44,52.42
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,74.05,59.8
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,76.94,61.9
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,79.77,63.87
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,81.89,65.31
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,83.88,66.62
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,83.46,65.75
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,91.6,72.11
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,91.63,71.9
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,118.6,72.94
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,195.38,124.65
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,262.88,181.29
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,288.48,194.37
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,348.16,237.6
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,404.32,285.15
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,460.83,331.93
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,515.47,376.46
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,569.38,418.75
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,621.45,457.36
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,672.56,493.53
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,720.35,527.56
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,766.36,559.26
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,808.81,586.13
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,848.93,609.47
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,884.82,632.21
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,917.73,653.0
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,945.23,671.11
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,969.28,687.2
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,987.45,698.25
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,1001.93,707.15
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,1010.17,713.18
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,1014.61,717.11
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,1011.85,715.99
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,1018.1,720.67
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,1004.24,713.0
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,986.82,703.51
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,959.07,689.04
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,928.27,672.66
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,886.81,647.96
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,842.99,621.44
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,790.59,589.74
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,731.38,552.28
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,654.47,500.31
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,578.77,446.43
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,471.94,367.95
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,370.54,287.85
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,229.89,156.17
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,50.37,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,22.02,11.42
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,35.27,24.88
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,44.83,33.82
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,56.22,44.09
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,62.14,49.31
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,67.87,54.16
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,72.56,57.84
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,96.29,77.81
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,108.57,87.98
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,120.73,97.95
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,137.7,111.68
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,154.42,125.04
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,162.09,131.0
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,170.67,131.49
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,189.04,145.07
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,207.95,159.05
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,238.53,182.23
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,257.29,196.25
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,285.01,216.79
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,314.44,238.53
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,385.42,291.33
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,476.67,359.21
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,447.74,337.58
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,412.61,310.81
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,355.93,268.94
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,291.28,220.38
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,366.26,277.22
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,443.54,334.66
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,518.06,390.51
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,589.6,443.71
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,769.28,580.73
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,932.1,699.57
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,947.02,710.92
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,958.34,720.97
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,961.04,724.28
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,951.46,719.39
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,904.26,687.61
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,847.13,647.58
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,793.86,610.6
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,738.42,571.46
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,703.81,549.04
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,644.72,508.7
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,583.81,464.32
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,522.76,419.01
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,466.17,376.69
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,410.63,334.04
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,349.5,285.44
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,272.21,222.66
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,204.78,166.05
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,138.37,108.78
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,76.97,50.96
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.92,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.03,2.27
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,14.39,7.21
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,19.77,12.15
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,25.98,17.78
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,32.21,23.35
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,38.04,28.42
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,43.88,33.42
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,112.93,93.94
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,170.48,143.32
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,105.1,86.21
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,22.38,13.95
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,60.74,47.28
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,97.93,75.64
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,129.2,100.86
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,160.62,125.95
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,132.54,103.1
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,102.51,78.69
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,113.19,87.24
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,124.12,95.97
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,189.47,148.36
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,255.39,200.43
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,260.39,204.22
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,265.5,208.25
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,342.47,268.62
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,425.77,332.88
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,266.35,208.87
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,94.85,71.66
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,356.88,282.58
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,625.25,486.9
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,431.0,338.09
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,202.19,157.57
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,116.59,89.51
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,32.52,21.09
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,235.27,186.35
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,456.7,358.21
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,384.74,302.18
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,310.9,244.75
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,201.68,158.89
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,115.3,89.19
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,134.73,105.69
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,155.99,123.69
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,130.25,102.92
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,104.35,81.83
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,89.47,69.89
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,74.47,57.63
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,312.38,263.07
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,523.28,430.7
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,416.5,342.12
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,322.62,261.68
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,204.48,148.32
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,42.91,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
