Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,3.84,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,7.39,0.06
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,15.64,7.69
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,23.92,15.12
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,34.29,24.33
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,44.69,33.46
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,33.04,23.27
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,21.45,13.1
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,60.97,47.26
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,97.64,78.36
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,132.18,107.16
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,161.41,131.11
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,179.88,145.61
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,200.75,161.91
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,219.09,167.69
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,246.72,185.99
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,251.98,189.78
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,252.69,190.92
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,222.46,168.24
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,194.21,146.96
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,268.92,203.05
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,354.48,266.05
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,424.13,316.66
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,508.19,377.95
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,570.39,424.97
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,658.38,490.86
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,657.21,486.51
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,638.62,468.73
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,637.44,466.65
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,627.4,458.04
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,689.25,501.97
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,748.58,543.0
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,754.02,546.06
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,756.87,547.91
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,883.78,639.01
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,973.18,697.88
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,980.96,703.44
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,985.23,707.93
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,860.44,627.76
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,682.76,503.96
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,836.35,617.95
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,962.03,701.22
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,937.25,685.07
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,909.59,668.84
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,874.45,648.26
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,836.99,625.92
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,792.81,598.67
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,742.79,566.74
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,682.52,526.04
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,622.43,483.95
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,540.41,424.15
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,461.32,363.49
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,361.06,283.15
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,268.44,197.75
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,130.65,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,6.83,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,13.18,4.68
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,24.78,15.7
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,36.32,26.2
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,49.41,37.87
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,62.39,49.22
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,87.29,70.79
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,113.7,93.28
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,121.05,98.97
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,132.16,107.77
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,89.17,70.89
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,67.23,51.97
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,97.55,77.25
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,141.12,113.01
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,184.21,136.87
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,231.09,166.51
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,261.68,184.12
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,288.21,201.36
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,340.25,244.56
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,375.37,274.46
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,396.08,286.84
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,461.47,336.14
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,340.42,254.5
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,200.64,150.27
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,359.26,270.22
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,535.87,398.4
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,634.38,473.81
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,745.37,558.25
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,783.61,583.94
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,819.52,607.97
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,695.05,517.0
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,503.05,372.89
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,565.74,419.85
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,619.56,458.89
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,485.53,362.65
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,309.85,233.09
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,483.4,364.49
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,627.08,468.65
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,440.0,332.85
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,213.75,161.95
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,453.31,348.99
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,682.05,516.16
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,659.54,500.81
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,634.89,485.78
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,558.56,431.06
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,461.57,360.46
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,446.64,351.34
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,409.25,324.85
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,365.01,291.8
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,320.33,257.47
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,251.87,203.4
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,201.9,162.24
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,144.11,112.91
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,86.66,61.68
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,40.12,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,22.04,11.64
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,30.58,20.61
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,38.93,28.33
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,42.29,31.48
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,54.28,41.96
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,86.81,70.0
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,117.56,95.94
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,129.34,105.16
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,144.46,117.0
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,164.49,133.19
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,177.77,143.66
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,191.68,154.29
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,205.14,164.45
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,210.36,159.37
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,243.72,179.87
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,276.39,200.25
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,301.92,216.81
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,330.69,242.92
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,335.93,250.35
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,385.78,286.18
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,433.12,320.71
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,435.38,324.02
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,425.85,317.66
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,496.05,370.6
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,595.82,444.68
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,562.06,419.5
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,518.88,386.78
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,606.28,452.87
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,701.92,523.66
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,799.67,598.83
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,882.16,658.97
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,908.36,677.2
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,931.4,693.68
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,893.14,667.17
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,820.33,611.61
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,743.72,557.36
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,679.8,510.76
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,415.22,318.4
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,140.75,105.94
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,241.17,185.7
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,338.32,261.18
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,334.09,258.75
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,329.5,256.41
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,406.23,318.57
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,458.15,361.24
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,422.39,335.41
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,405.39,323.58
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,512.71,410.09
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,595.7,472.32
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,514.1,409.73
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,435.23,347.52
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,327.44,259.51
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,234.71,175.31
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,114.3,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,12.38,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,23.12,12.36
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,38.44,27.08
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,53.48,40.6
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,68.24,53.63
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,82.7,66.11
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,75.26,59.52
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,73.2,57.47
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,70.54,54.88
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,68.45,52.78
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,103.36,81.97
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,133.24,106.55
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,100.98,79.2
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,78.0,59.75
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,90.6,57.46
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,153.45,85.84
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,205.91,119.55
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,259.76,161.34
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,321.82,217.96
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,388.23,276.1
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,420.29,301.56
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,476.8,347.0
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,529.35,390.69
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,581.18,432.71
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,631.31,471.69
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,680.62,509.04
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,635.24,473.36
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,553.69,409.27
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,702.31,523.45
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,850.98,632.33
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,885.79,655.14
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,917.69,676.52
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,944.23,694.63
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,967.42,710.57
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,986.25,722.91
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,1001.58,733.0
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,1008.95,738.82
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,1012.73,742.48
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,1011.35,743.94
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,1006.47,743.19
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,995.98,737.4
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,994.6,737.9
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,970.27,723.65
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,942.95,707.49
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,904.23,682.11
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,862.95,654.85
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,808.8,618.91
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,760.23,586.2
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,697.79,542.56
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,635.5,497.59
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,553.38,437.96
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,473.91,377.1
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,368.29,292.02
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,270.36,203.74
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,129.81,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.95,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,23.0,12.43
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,31.16,21.11
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,39.2,28.57
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,44.43,33.35
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,49.58,37.86
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,52.93,40.65
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,61.27,47.67
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,63.44,49.14
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,65.54,50.53
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,67.07,51.52
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,68.51,52.43
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,79.39,61.11
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,80.95,61.94
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,94.46,59.97
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,148.36,80.32
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,203.36,115.78
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,259.4,159.28
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,315.14,206.16
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,371.26,254.31
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,426.62,301.7
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,481.68,347.93
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,534.81,391.5
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,587.04,433.15
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,637.49,471.39
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,686.68,507.5
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,732.51,541.23
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,776.65,572.98
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,818.26,601.0
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,857.7,627.2
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,892.46,649.85
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,924.23,670.45
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,951.47,687.05
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,975.35,701.47
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,993.87,714.93
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,1008.82,726.27
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,1015.84,731.24
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,1019.23,734.1
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,1018.35,734.42
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,1013.92,732.66
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,1001.85,726.19
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,986.43,717.75
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,975.31,712.72
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,949.0,697.77
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,913.69,676.07
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,875.97,652.67
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,827.85,622.69
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,778.25,591.07
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,720.96,552.4
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,658.47,508.66
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,575.84,449.76
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,495.94,389.64
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,388.77,305.3
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,289.26,217.55
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,143.76,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,12.8,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.25,12.6
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,33.13,22.73
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,44.67,33.2
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,51.15,38.98
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,57.46,44.35
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,61.48,47.66
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,65.37,50.75
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,67.88,52.59
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,70.27,54.29
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,71.74,55.2
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,80.23,61.96
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,81.2,62.28
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,82.02,62.5
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,93.97,60.01
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,145.38,79.71
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,197.75,113.11
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,259.81,160.38
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,312.97,204.22
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,366.66,249.33
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,419.45,292.94
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,472.08,335.35
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,523.33,376.4
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,573.89,415.85
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,567.01,411.78
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,535.62,387.7
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,640.56,466.2
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,757.94,551.78
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,798.53,577.75
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,837.22,602.04
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,871.44,624.07
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,902.83,644.24
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,928.96,661.53
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,951.81,676.86
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,969.42,688.48
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,983.56,698.07
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,991.76,704.63
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,996.45,709.19
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,994.58,710.19
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,989.26,709.2
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,988.92,710.7
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,972.31,701.94
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,948.34,687.61
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,921.43,671.49
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,887.42,650.71
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,850.98,628.21
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,808.19,602.39
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,758.65,571.35
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,694.74,529.76
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,631.1,486.67
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,549.02,428.1
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,469.54,368.32
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,365.23,285.7
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,266.11,199.15
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,130.63,0.08
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.67,13.55
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.56,24.49
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,46.26,34.14
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,54.18,41.16
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,59.6,45.8
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,68.8,53.49
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,77.38,60.49
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,74.04,57.33
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,71.34,54.74
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,87.11,67.68
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,101.88,79.65
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,88.2,67.93
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,84.16,64.28
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,95.55,61.62
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,145.68,80.86
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,197.85,114.48
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,251.15,155.42
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,315.63,214.35
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,369.01,262.39
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,403.57,286.51
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,465.32,332.67
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,443.97,323.2
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,407.65,298.0
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,461.24,336.9
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,529.26,385.36
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,628.32,459.42
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,745.05,544.91
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,737.04,535.99
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,712.6,515.85
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,712.13,515.37
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,707.74,511.89
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,823.76,596.92
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,928.55,669.99
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,944.41,680.03
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,956.87,688.77
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,904.62,654.77
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,832.27,604.54
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,899.02,655.6
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,956.81,696.77
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,880.02,647.29
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,792.87,588.53
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,823.92,614.94
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,860.57,641.98
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,822.2,616.98
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,781.76,590.96
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,728.09,556.09
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,664.88,513.65
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,601.19,468.69
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,538.39,422.97
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,457.53,362.55
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,380.19,301.66
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,287.13,225.77
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,200.46,150.05
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,88.65,4.83
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,13.23,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,23.87,12.94
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,35.47,24.49
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,46.84,34.77
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,54.27,41.41
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,63.3,49.17
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,68.12,53.13
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,72.75,56.81
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,74.54,57.87
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,76.28,58.86
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,78.06,60.13
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,79.69,61.26
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,80.13,61.28
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,88.84,68.12
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,99.8,65.36
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,148.85,84.23
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,231.06,150.54
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,301.71,212.4
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,307.95,210.35
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,354.95,243.06
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,407.03,286.53
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,461.68,330.89
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,490.78,356.83
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,514.72,375.37
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,551.83,402.34
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,590.74,430.17
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,658.52,482.17
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,736.72,541.53
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,775.14,568.74
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,811.74,593.5
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,774.16,563.76
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,700.52,507.68
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,823.59,599.14
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,922.73,668.3
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,939.34,678.77
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,966.29,696.66
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,967.19,698.03
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,964.26,697.26
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,959.93,696.81
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,960.27,699.57
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,943.56,690.21
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,923.79,679.05
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,896.86,663.84
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,867.3,646.82
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,826.23,620.87
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,783.24,593.34
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,730.6,558.88
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,676.93,522.95
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,603.77,471.06
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,540.59,425.04
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,459.96,364.59
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,382.76,303.63
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,290.47,228.23
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,204.54,153.28
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,90.75,10.81
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,12.38,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.48,11.79
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,31.99,21.44
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,42.92,31.25
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,48.66,36.41
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,54.29,41.26
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,58.04,44.42
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,61.67,47.4
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,63.66,48.81
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,65.57,50.12
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,73.62,56.56
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,75.33,57.66
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,76.15,58.01
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,76.84,58.27
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,88.16,55.99
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,138.94,75.28
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,200.28,115.69
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,252.63,155.71
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,304.62,198.92
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,357.09,243.44
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,409.29,286.97
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,461.42,329.43
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,511.99,370.28
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,561.88,409.5
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,609.7,445.53
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,656.62,479.9
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,700.65,512.07
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,743.26,542.56
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,782.89,569.75
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,820.57,594.86
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,732.59,531.21
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,590.87,427.0
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,776.7,562.69
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,933.98,667.71
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,952.18,680.01
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,967.01,691.54
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,974.5,697.61
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,978.52,701.7
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,977.06,701.59
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,972.22,699.51
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,709.02,524.36
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,368.77,275.46
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,673.9,507.1
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,904.45,666.6
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,864.6,639.75
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,829.15,618.08
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,781.01,587.81
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,731.74,556.13
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,661.3,507.49
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,591.59,457.95
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,510.53,398.87
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,427.06,335.19
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,325.58,254.19
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,232.13,173.84
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,116.51,21.66
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,24.93,13.57
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,37.52,25.95
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,50.2,37.29
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,58.54,44.69
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,66.69,51.66
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,72.71,56.73
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,79.79,62.57
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,82.63,64.61
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,85.32,66.48
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,116.04,91.77
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,151.75,120.76
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,119.39,93.62
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,91.8,70.58
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,101.52,67.58
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,149.05,86.29
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,227.59,152.85
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,293.25,213.56
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,299.57,208.6
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,358.7,247.97
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,409.09,289.9
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,458.92,330.49
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,506.99,369.33
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,554.88,407.08
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,599.89,441.83
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,643.75,474.89
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,685.2,505.45
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,725.74,534.72
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,706.91,516.96
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,660.36,479.51
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,763.93,556.51
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,860.84,626.88
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,858.95,622.27
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,841.41,607.41
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,819.08,592.74
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,792.7,575.31
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,862.49,626.95
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,935.72,678.77
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,929.06,674.74
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,919.18,669.37
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,901.07,658.72
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,879.98,646.22
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,849.41,628.37
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,807.94,603.02
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,766.9,576.56
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,724.42,548.77
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,669.95,512.27
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,615.18,474.76
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,548.7,426.93
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,483.35,378.57
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,386.88,305.98
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,313.12,247.65
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,226.26,176.81
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,143.3,106.19
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,61.01,11.66
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
