Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,13.23,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,24.2,12.91
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,38.13,26.39
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,50.84,37.83
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,59.85,45.8
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,68.62,53.3
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,89.14,70.68
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,113.62,91.11
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,122.84,98.28
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,129.05,102.86
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,146.59,116.93
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,172.19,137.41
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,160.44,127.11
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,146.24,114.99
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,186.17,136.93
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,229.84,164.57
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,258.4,179.44
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,285.3,195.51
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,326.4,228.67
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,366.71,261.45
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,412.73,296.94
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,461.04,333.58
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,505.52,367.65
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,550.61,401.47
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,581.86,424.22
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,611.62,445.34
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,626.38,455.79
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,632.05,459.64
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,648.69,471.3
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,663.22,481.24
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,667.67,484.32
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,669.36,485.51
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,705.1,511.63
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,740.67,537.41
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,720.42,523.23
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,697.17,507.26
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,635.43,465.2
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,588.59,432.76
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,676.79,497.96
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,743.6,547.24
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,816.79,600.82
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,873.7,642.67
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,787.86,585.59
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,710.86,533.37
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,718.9,542.52
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,722.0,547.39
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,669.07,511.9
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,615.85,475.46
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,553.02,430.41
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,490.97,384.64
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,411.87,325.04
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,319.21,252.84
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,235.46,184.48
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,155.93,116.41
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,76.92,19.28
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,13.66,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,24.94,13.44
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.2,25.61
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,49.58,36.76
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,55.59,42.16
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,63.33,48.8
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,67.77,52.43
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,72.06,55.8
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,71.89,55.34
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,71.89,55.01
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,113.71,89.53
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,157.77,125.26
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,113.28,88.27
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,80.44,60.98
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,90.38,58.22
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,140.44,76.61
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,191.39,108.75
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,252.1,154.93
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,315.42,215.19
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,368.21,264.03
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,400.34,288.55
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,432.3,312.52
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,431.53,313.6
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,418.19,304.6
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,451.15,328.56
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,495.44,360.31
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,608.59,445.66
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,736.16,540.28
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,774.49,565.52
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,810.9,588.62
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,844.17,610.69
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,874.73,630.93
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,899.67,647.49
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,921.45,662.06
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,938.17,673.44
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,951.54,682.8
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,841.88,609.44
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,691.01,501.79
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,741.8,542.25
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,811.59,593.72
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,787.8,578.28
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,761.68,561.89
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,761.89,565.69
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,758.11,566.71
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,672.45,506.92
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,566.3,431.95
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,525.49,404.87
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,483.52,375.95
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,433.37,339.26
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,383.42,301.76
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,325.17,257.19
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,268.23,211.91
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,200.85,156.48
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,135.93,100.72
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,57.6,15.16
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,25.58,13.89
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,39.12,27.2
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,51.58,38.45
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,62.27,47.86
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,72.61,56.71
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,79.12,62.2
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,85.42,67.36
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,86.39,67.8
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,96.88,76.19
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,108.06,85.18
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,119.14,94.01
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,154.9,122.74
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,189.03,149.61
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,173.36,130.16
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,156.99,116.92
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,182.91,135.96
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,209.48,155.24
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,238.12,176.24
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,255.12,188.5
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,314.21,230.76
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,378.41,276.2
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,381.94,279.07
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,383.5,280.53
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,422.55,308.21
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,464.75,337.83
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,516.9,375.63
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,578.7,419.98
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,698.28,510.15
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,814.42,595.61
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,847.49,617.69
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,877.8,638.46
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,904.33,655.68
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,927.75,670.87
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,944.62,682.5
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,958.11,692.07
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,966.72,698.85
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,971.89,703.57
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,969.63,704.51
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,977.06,712.06
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,964.56,705.39
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,948.84,696.83
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,924.83,683.45
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,897.98,668.17
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,861.56,645.21
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,829.19,624.92
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,781.16,593.72
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,731.99,561.16
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,668.29,516.43
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,604.93,470.71
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,524.64,411.84
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,446.83,352.12
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,340.75,267.46
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,248.89,188.48
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,125.87,43.67
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,14.08,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,25.83,14.04
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,41.9,29.52
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,57.99,43.89
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,69.59,54.1
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,80.97,63.82
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,87.07,68.8
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,94.72,74.92
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,96.01,75.59
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,97.33,76.25
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,100.09,78.09
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,101.69,78.96
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,96.27,74.09
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,91.36,69.7
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,99.49,66.43
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,147.07,84.45
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,200.27,117.99
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,247.89,153.5
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,298.98,195.79
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,350.93,239.8
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,401.92,282.45
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,456.89,327.27
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,506.48,367.84
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,555.46,406.93
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,603.17,443.39
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,650.37,478.48
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,693.72,510.54
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,735.77,540.97
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,775.37,568.83
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,813.21,594.2
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,846.71,616.34
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,877.48,636.56
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,904.0,652.56
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,927.4,666.46
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,944.77,677.78
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,958.78,687.02
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,966.95,692.59
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,971.7,696.1
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,970.52,697.37
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,979.1,705.15
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,966.67,698.3
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,951.01,689.64
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,928.14,677.09
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,902.42,662.68
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,867.7,641.21
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,836.75,622.19
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,789.05,592.05
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,740.16,560.55
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,680.09,520.24
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,620.07,478.62
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,540.26,421.27
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,462.86,362.84
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,363.73,284.42
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,269.15,203.9
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,135.72,51.26
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,13.66,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,24.92,13.28
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,36.86,25.28
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,48.89,36.15
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,54.93,41.59
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,62.65,48.22
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,67.14,51.9
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,71.47,55.32
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,71.01,54.61
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,70.74,54.06
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,72.17,54.92
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,80.71,61.67
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,79.43,60.27
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,78.23,58.97
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,86.92,56.11
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,137.66,74.09
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,198.2,113.0
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,250.11,152.17
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,302.73,195.71
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,355.86,240.76
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,408.02,284.5
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,460.25,327.45
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,511.09,368.96
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,561.21,408.87
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,608.92,446.05
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,655.39,481.41
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,699.53,514.33
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,742.27,545.63
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,782.05,572.34
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,819.95,596.64
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,854.26,619.41
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,885.83,640.29
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,911.78,657.43
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,934.52,672.51
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,953.02,684.89
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,968.15,695.2
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,974.04,699.63
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,976.45,702.02
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,975.35,702.01
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,983.94,708.48
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,972.06,702.02
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,956.93,693.72
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,933.47,680.87
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,907.13,666.14
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,871.67,644.18
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,840.15,624.79
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,792.44,594.47
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,743.53,562.76
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,679.75,519.89
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,616.26,475.8
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,536.0,418.46
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,458.11,359.94
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,351.32,275.32
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,258.56,196.14
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,131.29,52.57
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.68,13.11
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.22,23.97
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,45.61,33.35
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,51.57,38.72
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,55.3,41.94
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,59.05,45.01
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,62.71,47.89
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,62.75,47.65
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,68.75,52.39
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,70.09,53.19
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,71.35,53.92
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,70.55,52.95
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,80.52,60.84
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,89.59,58.24
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,141.73,75.88
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,194.21,108.11
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,248.06,148.76
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,302.3,193.64
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,356.91,239.92
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,410.85,285.02
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,464.67,329.06
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,516.49,371.12
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,567.41,411.33
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,616.9,448.49
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,665.14,483.57
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,710.35,516.38
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,753.97,547.25
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,794.82,573.23
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,833.62,597.16
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,868.27,619.39
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,900.05,639.66
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,926.52,656.48
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,949.67,671.21
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,968.49,683.26
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,983.85,693.22
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,993.76,699.88
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,1000.13,704.5
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,999.39,704.83
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,995.14,703.17
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,984.86,698.34
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,971.26,691.59
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,950.47,680.92
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,926.77,668.45
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,906.45,658.57
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,872.18,639.41
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,826.95,611.88
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,780.17,582.77
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,721.82,544.05
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,668.43,507.59
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,593.77,455.8
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,521.31,402.76
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,421.61,326.23
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,328.58,248.62
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,167.12,71.72
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.63,12.94
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,35.87,24.45
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,46.91,34.46
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,53.67,40.51
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,61.95,47.62
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,66.48,51.33
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,70.85,54.78
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,73.43,56.63
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,75.88,58.33
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,77.72,59.63
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,79.39,60.79
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,79.32,60.39
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,87.36,66.64
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,94.21,72.02
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,143.42,80.17
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,193.14,110.53
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,244.78,148.95
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,297.61,191.77
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,356.92,239.91
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,408.25,281.08
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,459.92,321.16
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,510.17,360.65
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,559.77,398.61
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,606.93,433.35
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,652.49,465.99
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,696.04,497.52
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,738.38,527.65
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,778.07,554.38
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,816.12,578.36
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,850.29,600.43
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,881.8,620.82
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,908.25,638.07
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,931.57,653.47
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,948.81,664.61
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,962.67,673.81
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,970.19,679.88
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,988.14,692.63
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,985.86,692.28
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,980.12,690.16
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,965.97,682.98
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,948.6,673.96
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,923.36,660.8
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,902.13,650.25
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,862.23,626.21
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,820.39,600.8
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,770.79,570.46
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,720.03,538.65
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,649.82,491.76
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,572.37,438.16
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,493.32,382.68
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,417.46,326.34
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,317.59,247.21
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,225.21,169.83
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,116.91,50.62
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,24.14,12.49
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,37.72,25.99
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.17,37.23
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,58.53,44.66
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,66.71,51.67
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,72.29,56.25
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,77.67,60.52
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,92.1,72.27
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,105.63,83.07
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,120.55,95.02
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,134.39,105.95
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,109.47,85.05
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,84.3,64.11
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,143.66,112.05
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,226.24,159.94
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,267.01,190.39
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,284.73,205.96
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,315.24,227.92
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,348.42,252.1
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,376.04,267.0
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,451.49,320.63
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,494.11,355.78
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,527.03,381.06
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,525.09,380.7
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,510.85,370.59
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,420.03,306.8
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,313.8,229.96
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,467.42,342.71
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,633.28,459.12
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,561.0,407.36
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,474.3,345.59
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,456.3,333.58
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,436.68,320.01
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,716.79,526.64
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,959.56,691.14
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,969.0,696.08
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,974.99,700.97
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,972.6,701.23
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,966.78,699.49
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,955.89,693.65
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,941.75,685.87
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,918.61,671.91
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,892.63,656.18
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,865.49,640.09
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,829.85,618.19
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,744.39,561.87
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,649.62,497.7
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,639.1,491.22
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,615.65,474.15
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,537.14,418.46
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,460.92,361.84
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,364.37,285.8
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,271.14,207.11
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,137.74,63.54
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,12.38,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.39,11.23
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,32.94,22.15
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.33,31.56
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,51.79,38.99
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,58.05,44.28
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,61.97,47.49
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,65.77,50.48
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,67.57,51.7
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,69.32,52.86
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,70.79,53.76
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,79.23,60.4
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,124.14,96.72
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,202.96,159.11
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,206.23,161.01
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,240.82,172.32
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,212.39,136.16
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,246.08,149.55
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,310.35,209.76
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,364.9,259.19
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,386.43,271.09
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,451.75,317.81
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,501.7,357.49
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,551.03,395.66
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,598.53,430.62
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,645.05,463.79
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,689.22,495.35
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,732.11,525.3
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,771.83,551.29
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,809.8,574.85
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,754.88,534.84
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,663.6,468.33
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,805.57,570.72
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,926.51,650.9
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,850.95,600.88
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,726.29,514.57
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,861.01,611.34
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,975.72,686.65
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,973.92,686.15
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,968.72,684.83
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,736.07,533.51
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,461.43,338.59
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,701.38,517.67
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,896.71,652.1
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,688.07,511.75
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,454.06,343.46
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,611.0,463.85
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,722.88,544.53
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,658.83,501.19
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,595.03,457.82
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,514.41,400.42
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,431.7,338.55
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,332.68,259.76
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,241.17,182.68
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,124.92,58.26
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,12.8,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.09,11.57
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.34,23.18
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,45.39,33.14
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,52.86,39.72
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,61.9,47.37
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,66.02,50.73
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,70.02,53.85
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,72.3,55.46
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,74.5,56.96
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,76.07,57.9
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,77.5,58.74
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,77.78,58.63
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,85.98,64.98
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,91.03,68.72
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,139.98,77.43
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,189.75,107.31
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,241.16,145.17
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,293.0,186.94
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,351.38,234.35
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,402.26,275.66
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,453.42,316.28
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,502.93,355.51
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,551.83,393.27
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,599.54,428.62
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,646.64,462.6
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,690.12,493.95
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,732.29,523.77
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,771.64,550.76
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,809.2,575.27
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,761.94,540.47
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,678.87,479.71
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,812.49,575.18
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,924.18,648.67
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,941.81,660.75
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,956.08,671.7
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,848.05,601.94
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,688.73,491.76
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,847.46,606.41
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,969.15,686.33
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,970.29,687.5
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,955.35,679.76
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,932.57,668.18
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,906.9,654.77
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,873.36,635.25
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,837.49,614.02
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,796.78,589.71
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,749.39,560.3
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,690.9,522.31
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,632.33,482.9
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,554.84,428.3
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,479.62,372.62
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,383.13,297.32
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,292.68,221.31
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,146.74,70.92
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
