Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,11.52,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,21.04,7.68
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,35.33,23.61
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,48.76,35.71
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,57.17,43.24
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,65.42,50.35
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,71.87,55.71
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,78.12,60.73
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,80.97,62.65
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,82.15,63.13
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,83.71,64.03
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,85.13,64.82
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,84.22,63.72
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,83.34,62.66
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,91.93,69.28
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,134.69,76.71
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,182.81,103.29
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,233.13,139.39
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,285.13,181.23
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,338.04,225.28
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,394.31,271.36
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,445.46,313.06
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,495.44,353.65
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,544.84,392.81
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,592.3,428.83
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,638.77,463.14
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,682.2,495.33
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,724.36,525.96
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,764.15,553.41
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,802.33,578.05
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,836.35,600.64
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,867.75,621.46
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,894.55,639.45
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,918.26,655.52
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,936.45,667.85
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,951.31,678.17
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,973.5,693.72
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,978.94,698.56
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,977.78,700.52
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,973.17,700.42
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,959.14,692.85
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,941.87,683.3
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,918.31,670.74
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,898.89,660.97
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,676.62,508.36
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,429.48,325.82
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,596.52,455.83
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,718.66,547.14
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,652.07,501.02
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,585.79,454.57
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,497.92,389.83
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,421.65,331.14
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,322.94,251.83
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,231.69,175.09
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,107.24,54.41
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,11.1,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,20.64,6.96
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,34.57,22.88
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,48.65,35.59
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,52.86,39.56
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,57.84,43.91
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,83.8,65.85
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,108.91,86.68
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,124.19,98.75
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,139.01,110.19
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,140.66,110.9
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,158.66,124.89
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,177.77,139.58
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,191.97,150.19
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,204.07,159.02
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,233.24,167.41
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,262.58,186.64
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,290.84,207.16
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,314.16,220.57
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,352.9,247.4
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,397.77,283.37
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,426.23,306.09
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,470.9,339.19
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,513.52,371.07
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,564.52,409.57
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,632.53,460.64
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,676.99,493.32
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,720.23,524.46
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,759.89,551.53
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,797.7,576.38
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,831.99,598.74
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,863.6,619.18
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,890.49,636.82
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,914.29,652.52
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,932.11,664.18
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,946.59,673.77
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,955.63,680.21
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,961.24,684.6
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,959.48,684.65
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,954.33,682.71
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,943.12,676.99
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,928.67,669.32
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,912.31,661.87
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,886.92,648.43
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,853.74,628.59
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,818.28,607.01
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,770.58,577.3
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,721.68,546.1
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,662.19,506.52
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,602.63,465.47
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,524.26,408.47
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,442.14,346.05
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,346.97,270.36
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,258.72,195.81
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,133.93,68.39
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,1.63
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,28.77,18.07
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,44.57,32.14
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,60.23,45.82
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,76.15,59.47
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,89.7,70.96
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,101.04,80.37
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,117.31,93.57
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,138.59,110.69
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,142.25,113.06
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,151.49,119.98
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,157.47,124.19
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,152.39,119.44
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,174.4,136.54
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,210.26,146.83
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,201.88,127.21
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,233.17,141.8
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,284.15,182.81
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,336.19,226.05
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,386.8,268.29
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,438.3,310.57
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,490.79,352.61
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,540.04,391.16
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,589.17,428.34
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,636.29,462.91
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,681.4,495.04
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,725.43,525.5
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,710.17,510.33
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,667.6,475.76
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,770.84,552.24
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,863.88,618.23
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,893.15,635.96
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,919.46,652.04
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,896.92,636.87
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,840.62,595.84
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,770.41,549.11
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,712.13,509.24
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,789.62,566.6
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,849.16,611.44
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,804.11,581.54
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,756.76,550.3
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,827.12,604.91
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,899.09,655.67
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,864.04,633.66
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,826.76,610.6
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,737.18,552.82
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,639.5,487.48
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,579.75,446.67
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,520.65,404.65
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,449.29,352.01
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,380.34,298.83
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,292.14,227.57
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,193.3,145.81
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,96.93,47.74
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,10.67,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,19.57,5.38
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,33.22,21.69
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,45.93,33.26
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,49.9,37.03
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,55.19,41.64
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,62.7,47.95
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,69.89,53.82
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,69.12,52.87
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,68.63,52.14
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,90.21,69.75
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,110.39,85.93
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,87.46,66.68
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,74.52,55.76
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,103.54,79.05
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,173.0,113.51
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,183.56,107.92
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,229.1,134.87
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,282.05,177.62
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,335.54,222.4
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,388.27,266.7
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,441.14,310.43
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,492.9,352.95
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,543.96,393.86
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,592.56,431.1
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,639.34,465.89
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,683.96,499.14
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,727.15,530.65
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,731.73,529.13
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,715.12,512.25
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,761.33,544.68
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,807.4,576.5
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,803.84,573.25
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,796.33,567.6
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,891.92,637.68
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,961.36,684.13
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,969.61,689.99
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,974.39,694.12
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,974.09,696.63
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,970.37,697.09
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,973.39,700.67
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,960.43,693.91
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,939.22,683.36
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,915.06,670.85
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,881.96,650.84
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,846.47,629.06
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,806.2,604.44
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,759.34,574.66
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,698.71,534.22
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,638.15,492.45
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,560.52,436.09
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,485.03,378.8
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,382.19,297.75
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,283.81,215.1
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,145.28,73.03
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,10.24,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,18.82,4.41
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,32.5,21.05
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,45.22,32.64
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,52.38,39.13
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,59.48,45.3
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,66.52,51.19
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,71.25,54.97
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,99.05,78.0
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,129.93,103.16
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,100.96,78.64
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,74.99,56.78
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,82.01,62.11
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,81.6,61.3
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,81.91,61.24
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,121.45,67.46
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,171.07,94.11
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,231.33,137.52
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,283.05,179.32
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,335.45,223.46
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,387.41,267.07
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,439.62,310.25
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,490.39,352.06
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,540.61,392.45
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,589.27,429.96
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,637.15,465.85
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,681.56,499.22
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,724.57,530.88
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,765.78,559.44
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,805.32,585.05
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,840.7,608.71
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,873.45,630.52
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,901.14,647.81
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,925.69,663.01
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,945.14,676.31
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,961.22,687.54
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,968.58,693.21
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,972.48,696.81
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,972.33,697.94
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,981.95,705.66
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,968.64,698.46
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,952.07,689.33
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,929.5,677.74
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,904.0,664.17
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,872.15,646.41
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,832.49,622.99
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,784.08,592.3
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,734.43,560.07
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,665.75,513.26
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,597.46,465.13
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,508.4,399.81
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,431.48,340.9
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,328.27,257.25
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,233.11,176.59
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,107.77,52.22
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,8.11,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,15.63,2.19
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,31.35,20.0
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,46.01,33.14
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,61.76,46.88
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,77.17,60.08
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,92.4,72.82
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,107.22,84.92
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,121.23,96.11
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,128.91,101.89
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,95.92,74.17
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,72.1,54.17
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,71.23,53.03
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,70.42,51.97
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,81.81,60.9
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,121.26,66.27
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,172.59,93.31
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,225.35,130.8
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,278.93,174.0
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,333.07,219.53
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,386.22,264.18
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,439.29,308.06
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,491.15,349.94
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,542.32,390.07
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,590.61,426.96
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,636.9,461.28
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,681.84,494.67
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,725.38,526.34
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,765.27,554.64
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,803.27,579.96
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,837.77,602.82
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,869.6,623.81
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,896.3,640.3
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,919.84,654.71
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,938.76,667.55
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,954.33,678.35
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,962.6,684.56
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,967.44,688.72
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,979.95,699.55
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,975.97,699.79
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,964.15,693.66
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,949.08,685.55
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,926.54,674.33
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,901.1,661.13
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,870.0,642.59
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,831.05,618.47
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,783.28,588.65
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,734.27,557.26
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,671.31,514.86
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,608.47,471.06
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,528.14,412.88
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,445.12,349.86
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,346.28,270.48
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,254.96,192.87
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,132.23,63.5
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,18.78,3.05
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,32.47,20.87
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,45.31,32.53
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,52.47,39.02
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,59.58,45.18
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,62.0,47.16
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,69.48,53.26
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,79.41,61.28
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,89.28,69.11
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,125.02,98.09
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,155.05,121.88
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,111.71,85.95
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,79.43,59.25
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,79.55,59.19
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,117.11,64.51
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,176.75,97.87
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,228.0,133.88
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,280.85,175.96
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,334.38,220.24
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,386.65,263.79
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,439.19,306.87
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,490.84,348.92
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,541.86,389.41
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,590.74,426.54
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,638.39,461.66
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,683.67,495.2
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,727.53,527.02
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,768.79,554.96
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,808.28,579.98
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,843.55,603.25
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,876.14,624.72
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,904.05,643.12
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,928.81,659.53
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,948.45,672.79
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,964.7,683.93
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,972.69,689.91
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,977.19,693.84
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,977.62,695.33
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,974.63,694.81
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,975.72,697.11
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,960.62,689.05
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,939.1,678.34
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,914.61,665.77
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,877.5,643.29
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,844.62,623.5
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,797.46,594.41
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,749.0,563.86
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,684.28,520.82
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,619.79,476.43
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,539.04,418.62
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,455.22,355.65
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,352.67,274.24
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,258.14,194.51
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,133.53,62.5
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,8.54,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,16.3,1.19
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,31.22,19.85
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,46.06,33.3
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,61.58,46.91
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,76.8,59.99
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,91.03,71.92
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,101.21,80.17
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,106.26,83.78
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,105.38,82.4
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,135.73,106.77
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,166.39,130.93
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,177.62,139.16
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,200.1,156.26
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,174.49,135.21
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,156.22,114.73
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,209.04,152.36
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,274.01,198.04
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,290.13,209.5
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,305.43,220.5
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,334.91,233.85
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,437.46,304.95
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,488.25,345.82
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,538.48,385.37
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,562.69,403.25
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,579.33,413.06
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,620.97,442.53
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,669.63,476.08
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,647.88,460.3
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,612.56,435.12
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,742.18,529.61
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,866.37,615.93
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,891.73,631.84
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,913.82,646.36
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,931.49,657.85
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,945.78,667.28
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,957.01,674.9
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,964.81,680.5
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,963.33,680.03
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,958.42,677.59
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,944.68,670.06
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,934.91,665.26
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,892.81,641.36
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,847.88,615.46
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,673.87,498.09
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,472.7,354.73
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,550.26,416.33
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,621.38,471.01
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,590.66,450.44
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,557.95,428.27
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,477.33,370.68
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,400.15,312.25
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,301.94,234.01
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,195.33,146.42
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,97.56,43.03
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,2.99,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,5.75,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,15.65,7.15
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,25.6,16.03
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,38.48,27.27
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,50.89,37.97
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,64.25,49.27
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,77.5,60.24
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,98.78,77.73
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,119.62,94.54
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,143.85,113.83
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,157.76,124.44
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,167.41,131.52
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,166.81,130.33
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,187.24,145.92
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,222.27,163.72
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,250.42,182.27
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,281.54,203.45
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,296.1,214.65
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,308.84,224.6
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,349.18,252.8
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,383.09,276.5
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,405.62,292.55
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,428.26,308.46
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,436.45,313.94
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,447.76,321.36
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,565.93,409.22
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,713.83,516.28
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,694.91,499.26
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,648.22,462.95
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,755.88,542.71
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,859.64,616.79
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,886.86,633.28
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,911.0,648.22
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,928.64,660.12
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,942.92,670.0
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,949.92,675.33
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,953.43,678.61
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,951.97,680.27
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,955.3,685.23
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,937.74,675.56
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,917.09,664.06
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,891.42,650.36
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,863.05,634.79
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,814.81,604.25
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,755.29,565.53
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,702.76,531.48
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,649.79,496.29
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,569.24,439.46
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,472.1,368.48
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,392.11,307.74
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,316.32,247.88
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,220.46,170.28
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,116.15,84.6
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,56.15,21.28
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.57,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,33.48,21.49
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,51.14,37.34
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,62.79,47.7
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,74.74,58.0
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,81.2,63.38
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,88.8,69.52
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,90.32,70.42
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,91.88,71.31
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,94.94,73.42
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,96.87,74.58
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,95.06,72.67
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,93.36,70.9
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,92.9,70.17
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,124.65,73.66
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,172.85,98.47
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,231.04,139.53
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,282.04,179.81
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,334.21,222.76
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,385.84,265.68
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,438.06,308.51
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,489.06,350.21
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,539.89,390.82
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,587.75,427.47
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,633.79,461.71
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,678.58,495.2
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,722.37,527.3
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,762.86,555.32
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,801.67,581.57
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,835.87,605.26
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,867.44,626.21
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,893.94,643.94
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,917.29,659.62
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,935.09,671.68
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,949.5,681.63
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,958.67,688.26
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,964.38,692.77
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,970.37,699.11
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,964.02,697.49
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,949.23,689.29
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,931.27,679.11
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,904.55,664.24
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,875.06,647.45
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,832.98,620.76
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,788.85,592.36
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,725.9,550.93
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,672.41,515.4
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,601.44,466.09
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,531.91,415.66
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,447.08,352.0
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,349.87,276.41
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,251.54,196.16
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,146.17,108.53
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,70.22,26.83
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
