Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,901.06,663.47
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,862.96,640.05
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,829.04,619.3
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,779.4,587.74
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,728.55,554.77
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,660.26,508.11
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,592.43,459.98
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,505.54,395.98
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,421.43,330.65
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,305.86,236.24
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,200.93,132.75
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,68.7,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.94,6.43
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,38.63,26.4
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,47.34,34.61
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,56.1,42.44
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,63.25,48.62
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,72.09,56.01
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,70.71,54.45
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,69.77,53.25
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,71.66,54.5
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,73.45,55.65
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,79.71,60.34
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,78.89,59.2
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,79.16,59.1
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,86.51,64.72
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,139.28,73.98
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,203.39,115.09
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,258.23,156.58
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,313.89,201.85
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,368.75,247.41
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,423.82,292.69
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,477.71,336.82
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,531.05,379.45
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,582.33,418.74
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,632.62,456.13
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,680.23,491.49
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,726.26,524.94
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,769.77,554.87
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,811.3,581.35
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,847.73,605.31
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,881.36,627.4
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,910.66,646.65
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,936.71,663.85
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,956.61,677.17
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,972.96,688.36
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,984.22,696.45
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,991.85,702.4
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,992.35,703.73
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,989.23,702.97
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,978.87,697.99
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,977.24,698.86
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,955.06,687.68
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,929.79,674.59
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,895.03,655.34
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,857.8,634.15
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,808.33,602.87
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,763.29,573.98
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,697.63,529.58
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,632.33,483.79
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,545.4,421.07
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,461.43,356.98
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,343.52,263.03
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,228.7,147.16
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,83.22,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.64,3.88
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,32.95,21.65
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,40.48,28.72
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,49.58,36.71
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,54.63,41.09
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,59.57,45.18
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,59.61,45.0
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,59.9,44.98
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,67.64,51.15
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,69.76,52.59
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,69.35,51.83
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,69.0,51.13
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,80.35,60.06
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,87.54,65.53
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,140.57,74.45
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,195.26,107.95
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,250.61,149.76
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,306.6,195.26
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,362.05,241.21
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,417.58,286.73
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,471.81,330.93
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,525.34,373.44
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,576.9,412.65
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,627.2,449.73
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,674.76,484.83
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,720.63,517.98
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,763.49,547.14
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,804.19,572.8
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,840.46,596.6
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,873.9,618.54
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,902.99,637.96
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,928.82,655.39
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,949.42,669.31
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,966.51,681.15
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,977.57,689.33
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,984.99,695.41
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,985.73,698.59
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,982.87,699.7
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,972.86,695.24
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,959.44,688.74
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,938.22,678.15
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,925.67,673.33
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,891.77,653.19
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,855.39,631.3
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,807.38,601.46
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,757.86,569.87
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,699.47,531.14
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,636.44,487.4
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,551.62,425.78
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,469.82,362.93
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,352.9,268.81
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,238.38,147.49
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,88.1,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.43,2.02
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,30.2,19.24
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,36.78,25.45
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,43.35,31.26
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,47.95,35.24
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,52.46,38.98
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,54.24,40.28
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,61.08,45.77
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,63.14,47.19
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,65.11,48.52
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,66.19,49.01
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,67.2,49.44
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,78.37,58.18
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,84.11,62.48
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,137.87,72.22
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,193.08,105.74
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,248.85,147.49
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,305.28,192.96
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,361.01,238.82
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,416.79,284.21
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,471.31,328.34
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,525.18,370.85
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,576.69,409.69
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,626.84,446.34
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,674.38,481.14
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,720.25,514.0
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,763.15,543.16
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,803.9,568.86
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,841.03,593.02
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,875.4,615.37
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,904.55,634.68
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,930.44,652.03
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,951.11,665.89
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,968.25,677.68
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,977.99,684.97
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,984.07,690.18
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,984.86,693.71
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,982.05,695.16
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,972.61,691.42
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,959.77,685.64
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,949.89,682.76
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,925.0,670.14
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,890.99,650.09
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,854.48,628.19
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,806.01,598.58
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,756.03,567.16
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,697.23,528.35
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,633.56,484.29
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,548.43,422.42
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,466.35,359.3
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,350.58,265.86
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,235.57,138.8
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,87.57,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,13.67,1.0
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,27.71,17.14
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,34.02,23.11
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,40.32,28.69
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,44.69,32.48
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,49.0,36.05
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,55.81,41.52
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,58.23,43.2
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,60.42,44.75
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,62.52,46.19
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,64.02,47.13
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,75.33,56.06
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,76.66,56.82
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,81.25,60.22
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,135.68,70.87
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,191.24,104.6
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,247.11,146.44
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,303.7,192.18
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,359.87,238.69
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,415.58,284.34
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,469.34,328.17
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,522.46,370.42
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,573.92,409.62
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,624.07,446.7
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,671.29,481.61
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,716.86,514.6
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,758.63,543.33
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,798.01,568.53
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,833.91,592.18
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,867.05,614.01
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,802.58,569.13
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,693.77,490.59
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,839.77,597.39
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,954.44,675.92
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,963.52,682.2
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,968.99,687.05
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,969.38,688.57
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,979.06,696.28
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,968.71,691.22
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,954.89,684.19
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,931.79,672.13
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,905.65,658.1
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,872.62,639.87
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,837.02,619.62
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,793.28,592.7
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,742.92,560.48
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,681.44,518.34
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,619.99,474.58
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,533.24,411.11
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,449.61,346.49
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,337.72,255.62
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,224.72,124.47
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,83.28,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,14.12,0.48
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,28.59,17.81
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,36.06,24.81
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,43.42,31.31
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,48.4,35.63
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,53.29,39.68
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,56.05,41.81
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,64.11,48.31
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,66.41,49.92
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,68.61,51.42
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,69.55,51.88
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,70.41,52.28
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,71.08,52.53
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,85.1,63.57
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,139.12,74.24
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,194.53,107.52
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,249.94,149.17
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,305.98,194.86
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,361.66,240.88
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,417.28,286.34
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,471.66,330.56
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,525.4,373.15
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,576.73,412.03
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,626.42,448.45
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,673.66,483.15
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,719.26,515.92
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,760.85,545.61
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,800.18,572.08
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,835.79,595.48
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,868.59,617.04
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,896.65,635.88
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,921.46,652.75
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,940.56,665.77
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,956.13,676.71
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,961.07,681.06
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,975.7,691.82
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,862.5,619.14
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,709.43,513.5
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,696.77,507.91
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,681.77,499.95
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,797.62,586.87
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,892.39,653.7
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,854.49,630.11
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,814.4,605.62
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,760.94,571.91
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,706.4,536.55
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,640.03,491.38
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,573.98,444.49
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,483.27,376.38
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,392.54,305.04
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,284.25,215.51
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,172.74,87.47
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,60.06,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.77,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,29.28,18.31
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,38.28,26.71
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,48.79,36.0
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,54.21,40.72
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,59.51,45.13
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,62.28,47.26
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,65.01,49.28
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,67.1,50.72
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,69.07,52.04
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,75.97,57.29
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,76.23,57.04
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,76.59,57.02
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,77.82,57.71
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,130.09,68.81
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,193.69,108.14
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,247.61,148.12
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,302.3,192.06
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,356.94,236.92
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,411.64,281.38
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,464.56,324.22
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,516.96,365.57
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,567.56,403.82
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,617.11,440.12
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,663.79,474.24
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,708.93,506.47
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,750.56,535.88
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,790.04,562.37
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,825.52,585.39
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,858.28,606.61
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,885.94,623.52
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,910.4,638.41
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,929.69,652.16
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,945.53,663.9
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,954.03,670.11
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,958.96,674.3
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,970.8,682.67
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,966.2,680.79
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,954.04,674.78
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,938.51,666.8
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,913.45,653.82
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,885.4,638.9
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,854.47,620.99
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,815.37,597.42
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,762.87,564.99
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,709.29,530.94
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,640.85,485.13
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,572.92,437.68
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,481.43,370.56
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,389.38,299.56
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,275.04,206.14
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,156.65,69.57
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,53.43,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.51,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,30.67,19.26
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,39.63,27.7
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,50.45,37.23
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,56.19,42.21
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,61.78,46.85
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,63.4,47.89
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,65.1,48.94
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,67.19,50.37
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,69.17,51.68
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,76.1,56.9
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,76.38,56.67
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,76.75,56.65
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,77.03,56.58
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,129.16,67.77
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,192.94,106.85
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,247.37,146.84
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,302.63,190.83
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,357.26,235.29
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,412.07,279.39
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,465.36,322.24
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,518.04,363.55
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,569.16,401.82
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,619.34,438.22
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,666.22,472.32
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,711.47,504.53
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,753.81,533.3
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,794.03,558.78
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,829.86,581.97
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,862.92,603.36
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,891.23,622.08
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,916.33,638.86
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,936.2,651.85
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,952.6,662.78
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,959.34,668.19
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,962.46,671.56
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,962.26,674.13
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,971.34,682.75
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,958.54,676.24
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,942.33,667.85
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,918.23,655.88
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,891.15,641.94
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,859.1,623.29
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,819.48,599.38
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,767.9,567.64
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,715.23,534.26
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,645.38,487.69
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,576.17,439.46
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,484.99,372.55
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,397.22,304.66
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,277.29,206.69
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,156.52,58.17
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,54.29,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,16.18,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,31.63,19.96
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,42.68,30.23
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.88,40.12
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,61.41,46.62
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,68.75,52.73
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,72.63,55.63
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,74.57,56.8
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,76.87,58.36
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,79.05,59.79
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,79.1,59.47
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,79.14,59.16
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,87.39,65.48
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,87.48,65.21
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,136.91,75.32
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,189.74,106.1
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,243.5,145.53
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,298.36,189.09
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,352.99,233.45
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,411.87,280.35
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,463.95,322.23
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,515.56,362.77
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,565.14,400.04
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,614.08,435.75
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,660.55,469.51
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,705.58,501.48
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,746.46,529.1
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,785.19,554.16
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,820.34,576.78
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,852.83,597.64
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,878.93,614.42
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,901.8,629.22
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,932.62,650.47
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,947.85,662.0
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,955.26,667.51
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,959.0,670.94
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,956.9,672.29
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,951.23,671.59
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,936.09,663.99
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,924.84,659.04
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,898.28,644.95
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,868.9,629.05
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,827.8,604.22
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,784.65,577.69
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,729.95,543.34
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,674.24,507.32
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,602.58,457.63
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,525.28,401.94
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,433.34,333.37
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,346.37,264.72
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,237.29,174.88
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,105.49,27.65
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,36.9,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.75,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,29.2,17.91
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,38.19,26.45
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,48.91,35.9
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,55.11,41.3
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,61.15,46.32
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,62.77,47.38
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,64.49,48.44
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,66.96,50.18
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,69.28,51.78
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,75.54,56.59
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,75.22,55.99
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,75.65,56.03
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,75.99,56.01
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,136.26,73.86
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,190.0,104.62
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,244.79,144.81
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,300.35,189.13
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,355.04,233.87
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,409.98,278.42
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,463.94,322.05
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,517.34,364.16
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,568.94,403.22
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,619.85,440.66
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,668.11,476.17
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,714.74,509.8
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,757.61,539.19
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,798.29,564.9
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,834.53,588.56
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,867.92,610.37
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,896.94,629.65
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,922.7,646.93
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,943.22,660.75
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,960.22,672.49
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,844.33,597.64
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,675.01,479.46
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,843.3,602.52
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,975.13,691.07
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,963.99,684.98
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,949.44,677.81
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,938.71,674.14
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,913.19,660.83
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,877.41,639.6
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,839.26,616.54
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,789.45,585.91
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,743.74,557.26
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,675.19,511.24
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,607.36,463.67
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,517.12,396.33
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,430.49,328.22
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,306.93,226.44
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,174.98,28.59
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,64.06,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.37,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.45,17.23
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,38.54,26.72
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,48.48,35.53
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,57.12,42.99
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,63.45,48.27
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,65.3,49.61
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,67.23,50.94
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,69.55,52.56
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,71.75,54.05
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,78.86,59.56
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,79.01,59.33
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,79.58,59.47
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,80.04,59.53
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,128.5,69.09
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,182.64,100.38
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,245.85,146.96
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,300.54,190.73
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,354.86,235.33
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,409.43,279.77
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,462.54,322.23
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,515.13,363.03
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,565.69,401.13
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,615.28,437.32
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,662.23,471.74
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,707.6,504.3
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,749.72,533.14
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,789.72,558.98
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,824.91,581.98
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,857.32,603.19
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,885.89,621.95
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,911.3,638.76
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,930.61,651.53
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,946.44,662.25
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,955.79,669.33
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,961.52,674.32
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,961.21,676.83
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,969.89,685.28
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,957.98,679.6
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,942.65,671.97
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,918.41,659.77
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,891.17,645.58
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,774.12,569.48
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,642.52,479.83
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,600.34,453.28
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,556.52,424.3
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,499.98,383.83
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,443.57,341.94
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,369.35,284.76
