Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,297.91,227.24
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,204.09,148.04
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,83.05,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,28.42,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,13.96,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,27.23,16.07
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,43.13,30.38
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,59.05,44.24
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,75.15,57.96
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,90.82,70.98
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,100.08,78.22
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,111.77,87.23
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,87.33,66.7
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,71.78,53.61
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,107.66,82.4
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,143.77,110.79
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,142.5,109.14
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,141.25,107.59
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,143.85,84.37
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,186.99,102.39
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,256.38,159.96
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,326.96,219.59
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,373.32,255.33
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,419.43,290.44
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,453.82,317.06
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,484.89,340.35
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,529.0,371.6
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,574.39,403.0
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,635.13,448.21
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,702.22,498.27
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,721.7,508.63
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,719.98,504.24
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,790.73,556.52
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,848.83,598.0
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,873.94,614.66
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,907.84,637.22
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,926.9,650.08
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,942.48,660.95
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,949.73,666.71
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,953.33,670.37
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,827.2,589.95
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,677.01,486.69
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,808.27,582.92
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,920.86,659.53
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,894.15,644.42
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,864.64,628.3
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,828.42,606.25
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,789.95,582.43
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,734.94,547.54
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,678.98,511.03
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,609.01,462.31
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,539.63,412.06
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,439.15,336.62
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,351.58,267.35
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,238.2,172.03
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,110.64,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,36.4,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,14.98,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,29.38,17.75
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,40.87,28.61
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,52.47,38.87
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,60.39,45.75
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,68.11,52.21
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,72.49,55.54
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,74.76,57.0
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,77.05,58.43
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,79.22,59.71
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,79.25,59.25
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,79.27,58.79
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,87.88,65.36
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,88.29,65.33
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,133.32,73.64
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,186.04,103.58
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,239.49,142.17
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,294.03,184.99
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,348.62,228.91
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,403.24,272.26
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,456.4,313.59
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,509.27,353.37
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,559.54,389.84
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,606.76,422.75
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,652.32,455.1
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,696.62,485.89
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,736.38,513.05
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,773.91,538.31
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,807.62,560.58
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,838.69,580.63
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,863.41,596.61
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,892.84,615.63
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,792.94,548.74
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,671.14,465.6
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,799.42,555.41
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,919.8,635.54
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,913.6,632.76
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,903.97,629.12
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,886.36,619.77
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,865.58,608.53
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,833.22,590.79
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,789.58,565.61
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,744.35,537.88
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,697.79,508.8
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,638.18,470.66
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,578.55,431.21
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,504.17,378.92
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,413.79,313.52
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,325.53,247.39
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,241.97,181.81
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,131.43,91.79
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.42,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,14.08,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,27.49,16.16
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,44.86,32.0
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,62.3,47.33
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,73.23,56.89
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,87.37,68.87
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,102.09,80.9
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,121.21,96.29
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,137.29,109.09
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,152.58,121.06
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,167.38,132.49
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,174.72,137.83
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,182.26,143.33
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,184.99,145.02
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,230.71,165.92
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,256.45,184.93
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,279.52,201.78
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,314.06,227.42
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,351.3,251.61
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,401.37,286.11
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,419.05,300.85
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,439.54,316.67
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,450.19,324.94
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,458.28,331.1
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,498.95,359.9
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,542.76,390.46
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,571.72,410.05
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,601.31,430.04
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,419.18,305.45
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,204.7,150.17
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,317.05,233.87
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,429.16,313.62
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,417.24,304.92
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,404.4,296.36
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,470.99,345.62
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,560.04,408.86
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,564.42,413.67
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,567.7,418.53
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,513.83,381.38
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,458.56,342.94
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,278.72,211.76
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,112.89,83.8
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,200.86,154.68
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,284.46,220.23
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,253.66,197.39
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,222.34,174.12
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,187.62,147.07
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,152.52,119.01
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,112.62,86.32
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,72.08,52.48
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,35.83,21.51
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,8.54,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,6.99,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,14.0,5.47
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,26.85,17.06
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,39.53,28.3
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,53.73,40.72
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,67.79,52.84
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,57.2,43.57
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,44.7,32.67
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,84.06,65.92
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,120.03,95.82
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,154.47,123.8
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,180.63,144.58
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,184.96,147.62
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,202.08,161.07
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,127.05,94.2
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,27.44,16.19
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,148.97,110.96
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,248.34,186.37
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,164.32,122.42
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,54.33,37.22
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,185.95,139.09
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,315.98,236.97
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,341.92,255.98
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,369.4,276.24
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,406.53,303.57
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,446.34,332.64
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,464.3,345.65
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,482.67,359.08
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,423.28,315.56
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,358.73,267.86
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,409.37,305.82
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,462.82,345.04
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,529.54,394.21
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,583.55,433.82
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,498.19,371.98
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,388.64,291.83
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,351.79,266.02
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,313.71,238.58
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,233.18,177.87
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,173.42,131.9
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,205.26,157.87
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,259.69,201.03
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,150.24,115.6
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,65.58,47.66
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,56.37,40.53
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,47.19,33.24
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,38.86,26.51
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,30.55,19.67
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,22.26,12.72
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,13.99,5.72
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,8.21,0.52
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.56,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,8.11,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,15.67,6.86
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,29.69,19.69
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,43.2,31.72
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,58.4,45.1
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,73.44,58.14
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,57.62,44.3
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,38.87,27.96
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,47.63,35.36
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,56.41,42.69
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,68.98,53.16
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,81.25,63.29
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,133.39,106.48
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,181.71,145.69
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,200.37,152.49
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,220.2,166.63
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,174.94,131.87
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,123.4,92.13
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,124.78,93.14
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,126.21,94.14
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,144.32,108.07
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,162.92,122.31
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,194.16,145.88
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,226.02,169.59
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,188.25,140.91
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,149.11,111.06
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,134.25,99.68
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,118.96,87.86
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,174.43,130.73
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,231.32,173.93
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,235.83,177.32
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,240.41,180.96
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,218.24,164.4
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,195.61,147.45
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,209.34,158.26
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,223.63,169.42
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,193.16,146.64
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,162.36,123.36
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,166.25,126.84
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,170.58,130.63
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,181.09,139.46
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,192.64,149.15
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,140.02,107.83
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,88.14,66.34
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,75.61,56.6
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,63.01,46.57
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,50.95,36.71
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,39.71,27.36
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,28.9,18.23
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,18.13,9.07
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,10.28,1.95
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.43,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.82,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.05,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.28,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.52,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,5.75,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,37.2,26.7
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,68.47,53.38
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,70.42,54.81
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,72.28,56.16
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,101.02,79.99
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,128.71,102.49
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,168.41,134.68
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,209.56,167.5
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,230.03,172.78
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,252.98,188.39
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,284.37,210.41
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,306.98,226.35
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,333.7,246.02
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,361.28,266.14
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,374.02,276.17
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,372.53,275.44
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,387.32,285.67
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,402.74,296.21
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,416.05,305.59
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,428.73,314.37
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,375.25,276.23
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,310.95,229.85
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,293.5,217.62
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,275.27,204.52
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,387.95,288.11
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,498.23,367.32
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,358.76,267.08
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,203.67,151.99
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,393.11,295.97
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,564.26,419.75
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,519.98,388.82
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,452.41,341.94
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,367.61,280.03
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,281.27,215.1
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,226.3,174.13
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,191.78,148.05
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,176.27,136.48
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,160.76,124.74
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,138.52,107.47
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,116.29,89.89
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,94.43,72.19
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,72.18,53.84
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,52.27,37.3
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,31.25,19.63
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,17.34,6.88
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.04,1.4
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,17.71,9.34
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,26.41,17.05
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,36.37,25.8
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,46.36,34.45
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,78.1,61.42
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,107.85,86.18
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,129.41,103.85
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,153.73,123.56
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,162.83,130.29
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,178.2,142.08
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,190.96,151.91
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,203.06,161.17
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,230.25,167.33
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,252.13,178.84
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,277.45,201.54
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,288.9,214.2
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,329.62,241.99
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,392.31,286.65
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,405.88,298.14
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,415.31,306.05
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,432.43,318.35
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,448.79,329.8
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,482.42,354.34
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,518.13,380.19
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,583.43,427.84
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,654.16,478.74
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,365.95,274.0
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,41.0,26.32
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,151.04,111.57
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,265.3,197.62
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,380.0,283.21
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,489.09,362.65
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,593.09,439.6
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,700.96,517.61
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,401.6,304.39
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,97.62,71.13
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,124.09,92.37
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,152.23,114.57
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,122.21,91.6
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,92.27,68.39
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,51.82,36.29
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,13.2,5.11
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,11.54,3.81
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,9.88,2.49
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,7.81,0.79
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,5.75,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.1,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.46,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.23,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,4.69,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,9.04,1.36
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,18.13,9.75
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,27.24,17.85
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,37.62,27.01
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,48.03,36.05
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,87.62,69.78
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,119.42,96.18
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,126.16,101.41
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,134.29,107.77
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,149.56,119.74
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,165.78,132.32
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,189.5,151.08
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,202.21,160.8
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,230.72,172.13
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,244.65,181.9
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,270.79,198.86
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,317.34,231.76
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,353.91,258.47
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,394.68,288.63
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,408.83,300.55
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,418.62,308.62
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,441.46,324.85
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,464.43,340.79
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,507.93,372.06
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,554.99,405.48
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,578.13,421.9
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,601.0,438.18
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,646.01,469.74
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,687.0,498.19
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,543.03,397.98
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,382.93,282.78
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,582.97,430.83
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,777.18,565.59
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,824.6,598.66
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,869.72,631.61
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,779.93,570.88
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,668.43,494.91
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,439.31,332.74
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,192.68,145.64
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,311.11,240.62
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,437.2,338.04
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,271.87,211.97
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,117.04,88.77
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,100.82,76.49
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,84.43,63.61
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,67.82,50.17
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,50.9,36.24
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,35.88,23.72
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,22.29,12.25
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,12.77,2.94
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,14.08,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,25.58,13.87
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,37.91,26.31
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,50.29,37.42
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,58.63,44.79
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,66.77,51.73
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,70.99,55.13
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,72.98,56.52
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,99.52,78.59
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,138.93,110.98
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,94.83,73.88
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,75.65,57.63
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,83.64,64.05
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,83.98,64.12
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,120.03,67.71
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,172.11,96.01
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,257.39,170.97
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,323.08,231.67
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,338.38,236.85
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,398.95,280.31
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,436.81,316.37
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,462.85,338.85
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,508.84,372.49
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,556.42,407.17
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,554.58,405.78
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,540.33,394.94
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,612.88,448.17
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,695.77,507.54
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,672.14,490.88
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,646.19,472.63
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,693.52,507.82
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,741.7,543.01
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,698.93,512.0
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,634.16,466.21
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,707.55,520.65
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,781.24,573.76
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,861.57,631.83
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,923.4,672.93
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,915.52,668.08
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,897.34,657.25
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,677.93,508.95
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,430.3,328.2
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,614.68,470.37
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,755.34,571.15
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,695.36,530.33
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,634.69,489.52
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,559.56,436.65
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,479.84,377.65
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,379.59,299.27
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,286.07,220.99
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,169.53,102.62
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,20.35,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,12.33,4.76
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,18.94,10.63
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,26.81,17.56
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,34.7,24.41
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,40.52,29.32
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,46.36,34.13
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,59.31,44.98
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,72.24,55.7
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,68.13,52.02
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,63.99,48.37
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,84.87,65.61
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,104.56,81.66
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,131.38,98.57
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,158.6,119.03
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,162.42,121.65
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,166.21,124.36
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,168.1,125.4
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,169.96,126.47
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,188.26,140.29
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,206.96,154.34
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,227.16,169.47
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,247.91,184.96
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,290.94,216.89
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,338.36,251.62
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,269.85,201.06
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,193.08,143.72
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,176.45,131.33
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,159.4,118.44
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,184.19,137.48
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,209.6,156.81
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,174.79,130.67
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,139.54,103.97
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,186.25,140.28
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,235.26,177.81
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,122.19,91.1
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,15.76,7.01
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,14.09,5.72
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.4
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,91.13,68.1
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,183.21,141.1
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,317.93,248.12
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,413.93,322.16
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,370.3,289.8
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,326.5,257.59
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,369.1,291.59
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,404.82,317.69
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,290.99,228.18
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,201.32,154.03
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,104.18,56.62
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
