Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,13.47,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,26.89,15.92
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,40.34,28.53
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,35.18,24.64
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,30.55,20.83
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,38.86,27.95
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,47.19,34.94
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,79.4,62.12
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,109.29,86.84
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,137.69,109.73
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,167.95,133.72
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,180.77,143.61
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,193.19,153.18
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,203.46,150.88
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,233.82,165.93
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,235.93,155.5
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,274.3,176.98
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,328.71,222.88
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,383.88,269.7
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,406.64,296.25
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,405.08,299.64
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,483.48,358.32
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,592.85,441.17
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,639.54,477.07
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,684.32,511.1
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,666.47,494.72
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,615.17,453.71
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,728.92,540.35
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,829.93,614.02
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,805.0,594.36
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,748.67,551.09
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,676.95,500.91
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,596.26,443.29
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,778.32,579.44
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,924.82,681.06
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,840.36,625.66
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,734.53,552.36
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,647.77,492.69
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,581.15,445.37
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,564.19,436.24
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,544.61,424.81
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,628.77,490.99
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,692.12,537.53
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,622.6,487.89
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,553.21,436.86
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,451.43,358.27
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,352.31,277.45
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,232.06,167.68
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,60.96,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,25.47,14.93
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,38.3,27.23
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,46.72,35.0
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,56.63,43.77
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,61.73,48.03
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,66.69,51.98
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,69.84,54.38
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,72.88,56.63
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,74.94,57.9
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,76.88,59.05
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,77.66,59.49
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,86.34,66.47
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,105.81,65.83
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,161.22,90.98
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,216.84,129.05
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,273.6,173.81
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,329.72,220.22
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,386.15,266.86
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,441.45,312.4
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,496.27,356.38
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,549.59,397.53
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,601.99,436.95
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,650.01,472.71
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,696.02,506.15
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,672.71,487.56
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,614.13,443.81
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,736.67,533.92
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,846.6,609.8
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,873.51,627.15
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,896.96,643.17
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,914.8,655.24
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,928.96,665.14
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,931.93,668.66
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,931.1,670.04
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,937.02,675.44
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,928.24,671.53
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,911.61,663.33
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,891.53,652.97
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,859.06,634.26
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,823.76,613.48
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,782.22,587.26
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,733.61,555.43
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,665.6,509.98
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,597.76,462.21
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,503.16,390.67
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,411.94,317.23
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,276.3,192.68
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,91.25,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,12.8,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,24.54,13.95
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,36.45,25.45
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,43.6,32.04
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,50.61,38.24
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,55.64,42.41
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,60.51,46.29
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,63.28,48.37
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,65.96,50.34
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,68.33,51.91
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,77.33,58.94
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,78.24,59.48
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,79.1,59.99
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,144.75,99.25
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,231.47,161.01
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,230.26,147.36
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,276.54,174.31
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,332.66,220.87
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,388.79,267.52
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,443.38,312.85
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,497.28,356.57
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,533.66,385.45
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,555.15,400.93
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,435.78,318.2
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,282.87,206.94
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,522.32,386.44
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,769.7,560.67
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,660.58,480.21
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,497.24,361.08
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,699.56,510.57
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,878.37,633.17
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,904.03,650.27
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,915.87,660.03
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,919.97,663.79
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,920.27,665.35
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,912.52,661.91
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,901.08,656.3
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,884.23,647.29
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,858.61,632.57
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,823.57,611.91
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,785.97,589.25
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,731.32,553.16
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,675.24,515.21
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,601.46,463.77
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,527.89,410.11
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,420.17,327.89
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,324.33,249.9
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,205.22,136.73
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,41.33,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,25.74,14.65
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,38.25,26.79
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,47.37,35.09
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,58.33,44.66
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,69.96,54.43
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,82.79,64.93
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,99.97,79.11
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,121.08,96.34
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,146.47,116.59
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,172.54,137.02
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,176.3,139.19
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,176.56,138.64
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,207.79,152.35
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,237.6,171.36
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,257.61,186.12
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,284.45,206.82
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,289.82,211.1
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,291.94,212.86
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,316.46,230.57
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,342.49,249.2
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,358.63,260.24
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,375.04,271.43
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,428.76,309.75
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,488.63,351.87
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,510.02,367.04
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,531.55,382.56
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,498.14,359.78
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,448.37,325.52
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,678.3,493.61
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,874.52,626.44
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,822.58,591.35
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,736.83,531.73
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,831.28,601.74
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,909.08,654.58
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,741.08,544.78
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,531.69,397.12
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,708.42,530.21
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,846.62,627.18
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,810.64,604.67
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,772.18,581.62
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,717.43,545.81
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,661.34,508.0
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,587.19,455.44
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,513.32,400.73
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,406.16,318.08
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,310.7,239.47
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,178.23,112.21
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,11.1,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,23.92,12.97
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,37.48,25.98
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,46.6,34.26
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,57.5,43.75
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,62.16,47.69
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,66.75,51.39
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,98.57,77.82
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,137.39,109.42
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,150.27,119.26
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,154.52,122.05
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,115.25,89.78
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,79.53,60.35
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,104.51,65.99
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,158.68,89.86
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,212.92,126.78
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,268.36,170.75
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,323.8,216.91
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,379.33,263.33
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,433.29,308.39
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,486.86,352.16
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,537.34,391.98
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,587.0,430.07
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,582.65,426.97
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,549.79,401.58
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,651.14,478.36
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,758.83,558.57
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,474.35,356.61
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,120.18,86.83
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,265.0,197.35
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,415.66,307.93
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,674.13,500.68
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,895.45,654.96
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,899.07,657.23
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,898.96,658.83
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,746.34,556.44
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,573.23,431.39
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,717.5,542.05
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,843.9,631.88
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,808.38,609.12
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,770.38,585.47
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,722.96,553.73
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,673.88,519.96
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,600.96,467.37
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,528.44,412.81
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,433.66,338.71
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,342.63,263.13
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,188.91,110.27
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,25.59,14.14
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,43.19,30.87
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,59.03,44.98
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,74.47,58.41
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,86.55,68.46
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,95.42,75.49
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,102.65,81.11
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,109.56,86.35
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,113.87,89.37
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,117.96,92.19
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,153.76,120.59
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,189.65,148.45
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,159.34,112.45
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,186.98,116.37
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,250.77,167.77
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,301.65,212.7
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,332.47,230.82
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,387.15,269.54
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,436.45,309.43
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,485.91,348.64
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,532.72,385.22
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,578.37,420.09
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,621.21,452.12
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,662.7,482.57
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,656.47,476.53
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,632.26,457.63
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,709.52,514.04
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,787.44,569.78
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,803.16,580.38
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,815.06,588.88
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,718.91,522.03
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,586.38,429.08
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,731.2,535.38
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,850.62,620.71
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,836.56,613.16
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,819.05,604.44
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,785.32,583.84
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,757.17,566.97
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,715.22,540.31
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,671.52,512.01
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,619.77,476.65
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,567.07,439.55
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,492.1,384.92
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,418.61,328.97
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,331.77,259.58
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,232.15,177.46
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,118.43,59.49
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,22.81,11.74
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,36.04,24.72
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,45.22,33.06
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,56.06,42.52
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,61.18,46.74
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,66.18,50.65
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,69.72,53.33
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,73.13,55.85
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,75.52,57.5
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,77.77,59.02
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,78.55,59.44
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,87.35,66.42
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,102.12,64.51
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,156.35,87.18
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,225.51,148.11
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,285.91,205.12
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,301.39,205.6
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,379.29,256.44
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,433.18,299.45
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,486.58,341.05
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,538.31,380.66
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,589.0,418.61
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,635.59,452.75
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,680.21,484.76
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,720.45,512.75
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,758.12,538.54
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,791.9,560.67
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,822.71,580.88
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,848.14,597.78
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,870.22,612.72
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,884.84,623.78
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,906.22,639.32
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,909.22,643.4
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,908.4,645.42
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,900.89,642.81
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,889.75,638.06
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,869.51,627.56
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,851.63,618.65
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,816.51,598.58
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,778.91,576.59
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,727.28,544.39
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,674.26,510.1
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,600.06,458.39
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,526.38,404.47
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,425.91,327.47
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,329.7,248.21
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,167.81,69.47
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,10.24,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,21.39,10.42
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,34.92,23.73
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,42.5,30.71
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,49.94,37.28
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,54.97,41.48
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,59.87,45.37
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,63.0,47.76
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,66.03,49.99
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,68.4,51.53
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,77.44,58.48
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,78.73,59.3
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,79.94,60.1
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,95.32,59.23
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,151.23,82.49
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,206.88,119.22
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,263.62,163.12
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,320.66,218.6
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,357.0,254.06
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,401.94,283.0
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,485.51,342.71
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,536.99,381.57
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,587.0,418.32
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,634.28,452.65
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,679.68,484.8
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,720.28,514.0
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,758.35,541.11
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,792.22,564.2
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,823.06,584.59
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,847.14,600.73
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,867.75,614.83
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,882.13,624.61
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,892.83,632.26
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,890.88,632.7
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,891.37,634.98
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,746.96,541.38
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,588.46,431.7
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,710.88,523.08
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,816.92,596.66
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,778.12,572.65
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,736.89,547.88
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,680.93,511.18
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,623.64,472.44
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,539.87,414.16
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,466.2,360.32
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,365.93,282.46
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,271.64,203.37
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,139.98,38.01
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,9.39,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,23.12,11.45
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,37.35,25.72
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,47.87,35.26
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,58.16,44.29
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,65.2,50.28
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,73.61,57.22
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,77.54,60.22
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,81.32,63.04
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,83.36,64.36
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,85.3,65.59
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,86.39,66.11
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,87.4,66.58
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,100.69,65.0
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,154.33,87.72
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,208.23,123.6
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,269.84,171.19
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,323.94,215.03
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,378.39,259.14
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,431.09,301.46
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,483.45,342.09
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,533.75,379.03
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,584.8,415.02
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,621.17,438.6
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,640.78,449.24
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,659.46,460.99
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,674.67,470.08
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,753.07,525.35
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,818.91,569.67
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,843.76,585.51
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,865.21,599.93
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,880.58,610.82
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,892.34,619.76
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,806.22,568.5
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,669.34,478.83
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,787.91,564.5
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,884.7,627.37
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,863.49,615.48
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,838.99,602.89
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,808.83,586.97
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,770.76,565.5
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,718.76,532.91
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,665.43,498.26
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,589.99,446.8
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,515.2,392.9
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,410.51,313.42
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,310.61,230.19
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,155.37,12.43
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,9.39,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,20.59,9.24
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,34.14,22.89
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,41.77,29.91
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,49.26,36.52
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,53.26,39.84
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,57.24,42.98
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,59.82,44.92
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,62.35,46.77
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,69.94,52.77
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,71.69,53.89
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,72.91,54.58
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,74.07,55.22
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,86.88,53.32
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,143.44,75.64
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,209.12,119.71
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,266.35,164.14
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,322.82,210.37
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,379.35,256.88
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,434.15,302.22
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,488.12,345.94
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,540.06,386.3
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,590.78,424.57
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,637.83,459.92
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,682.79,492.99
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,723.99,522.04
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,762.57,548.47
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,796.42,571.04
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,827.16,591.6
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,852.0,608.74
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,873.34,623.77
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,888.45,634.61
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,899.86,643.28
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,904.26,647.63
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,904.92,649.81
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,908.26,654.95
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,897.49,651.05
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,876.86,639.53
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,852.92,625.88
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,816.97,604.4
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,783.8,584.48
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,731.79,550.94
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,678.51,515.38
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,603.63,463.25
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,529.57,408.69
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,421.8,324.65
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,319.44,236.49
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,160.27,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
