Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,20.92,9.22
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,32.56,21.64
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,39.88,28.43
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,47.09,34.83
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,50.84,37.96
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,54.6,40.94
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,57.33,43.02
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,65.46,49.57
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,67.07,50.49
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,68.64,51.37
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,69.68,51.92
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,70.67,52.45
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,93.21,58.57
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,150.33,80.24
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,207.89,117.81
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,266.12,163.06
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,323.64,210.31
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,381.04,257.8
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,436.95,303.86
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,492.06,348.16
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,544.51,388.71
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,595.44,426.86
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,643.45,462.5
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,689.35,495.76
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,730.7,524.15
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,769.33,549.75
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,803.55,571.94
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,834.6,592.07
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,859.79,608.92
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,881.44,623.66
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,896.68,634.89
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,908.16,643.95
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,916.1,650.14
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,910.39,647.89
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,901.23,643.74
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,888.37,637.38
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,866.27,625.17
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,846.88,614.79
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,808.57,592.16
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,767.8,567.57
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,712.46,532.3
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,655.88,494.89
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,577.35,440.53
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,499.57,383.57
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,389.35,298.14
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,285.08,207.58
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,139.77,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,5.97,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,22.63,10.05
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,38.76,26.79
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,51.37,38.17
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,63.63,48.91
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,70.92,54.99
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,78.04,60.69
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,105.5,83.26
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,132.38,104.83
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,148.94,117.63
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,164.76,129.67
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,174.78,136.94
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,173.86,135.52
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,188.4,137.45
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,223.98,157.02
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,229.32,148.07
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,273.02,171.71
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,326.88,215.29
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,382.2,260.39
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,421.55,297.9
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,437.28,314.14
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,505.74,363.55
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,596.61,429.84
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,643.91,465.35
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,689.17,498.95
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,684.97,493.98
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,655.03,470.74
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,750.12,540.33
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,834.33,599.34
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,859.27,615.85
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,880.72,630.67
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,895.5,642.66
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,916.76,659.11
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,922.0,664.0
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,923.38,666.73
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,915.79,663.46
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,904.46,657.96
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,884.07,646.63
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,860.28,633.09
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,829.03,615.06
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,789.93,591.32
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,736.63,557.03
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,681.98,520.46
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,604.97,465.82
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,528.67,408.56
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,419.24,322.92
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,315.41,228.76
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,121.01,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.22,8.05
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,33.23,22.34
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,44.04,32.22
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,52.65,39.91
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,59.53,45.74
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,66.15,51.13
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,69.4,53.51
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,72.55,55.73
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,75.72,57.92
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,78.7,59.92
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,79.86,60.66
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,80.95,61.36
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,99.74,65.9
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,155.41,87.51
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,210.9,123.6
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,267.42,167.21
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,323.75,213.41
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,380.08,259.91
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,434.7,305.07
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,488.73,348.78
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,540.28,388.93
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,589.77,426.31
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,635.51,460.85
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,679.28,493.25
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,718.46,522.03
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,754.85,548.48
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,697.11,506.23
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,611.07,443.44
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,560.38,408.96
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,516.86,378.36
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,706.22,518.27
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,878.42,638.93
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,870.6,634.03
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,858.6,627.82
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,630.94,470.58
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,350.0,263.52
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,409.47,311.35
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,447.71,342.53
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,328.52,252.9
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,190.74,145.94
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,377.24,296.82
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,536.81,421.09
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,455.7,358.34
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,376.78,295.79
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,257.9,199.88
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,160.23,112.22
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,52.34,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,17.41,5.61
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,34.44,23.07
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,44.73,32.48
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,54.81,41.39
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,59.29,45.25
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,61.56,47.05
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,91.06,71.7
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,122.56,97.54
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,93.14,72.58
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,72.54,55.11
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,73.4,55.65
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,74.24,56.17
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,82.21,52.81
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,146.7,80.27
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,202.82,117.17
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,259.67,162.13
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,315.96,209.39
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,372.34,257.25
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,427.05,303.87
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,480.97,348.88
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,532.0,389.82
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,580.7,427.66
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,626.49,463.38
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,670.24,496.85
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,710.05,525.81
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,747.25,552.34
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,713.28,525.06
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,639.04,469.23
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,758.18,558.92
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,861.44,632.75
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,766.28,566.08
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,632.71,468.62
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,503.7,376.56
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,368.83,276.67
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,645.65,489.13
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,864.73,646.58
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,815.22,613.03
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,756.85,574.49
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,750.78,573.13
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,740.06,568.03
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,683.5,528.44
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,625.86,486.97
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,544.46,426.42
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,464.14,363.68
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,348.25,270.19
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,245.34,169.67
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,87.89,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,17.41,5.11
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,34.44,23.01
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,44.72,32.52
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,54.8,41.54
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,62.8,48.45
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,68.15,52.87
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,98.0,77.87
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,132.29,106.07
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,97.78,76.77
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,75.97,58.22
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,77.23,58.96
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,78.42,59.63
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,134.83,97.56
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,222.84,165.09
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,204.26,134.64
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,256.34,161.07
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,311.53,207.58
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,367.17,255.15
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,365.89,266.0
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,335.0,248.67
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,340.13,252.37
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,344.08,254.98
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,438.2,324.89
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,547.77,404.93
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,547.94,404.23
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,536.33,395.45
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,675.71,500.64
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,808.72,597.58
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,831.65,612.94
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,851.04,626.68
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,863.94,637.48
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,873.12,646.01
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,867.55,643.48
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,853.44,635.39
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,839.31,628.48
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,821.72,619.25
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,792.5,600.93
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,760.25,580.39
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,715.33,550.9
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,660.72,513.79
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,596.8,467.98
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,533.04,420.84
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,449.48,356.78
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,368.55,291.73
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,249.12,193.99
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,149.36,98.42
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,49.59,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,16.07,3.77
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,31.35,20.51
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,49.31,36.56
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,65.69,51.05
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,82.45,65.45
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,98.87,79.24
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,117.17,94.46
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,130.23,105.07
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,144.96,116.72
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,159.18,127.77
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,171.09,137.06
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,182.6,145.96
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,196.78,156.69
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,230.55,167.02
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,254.22,179.95
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,296.73,209.66
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,317.6,220.78
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,368.54,258.46
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,418.3,303.45
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,453.81,334.3
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,435.2,322.87
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,397.69,295.62
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,428.07,318.33
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,460.55,342.2
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,539.37,400.7
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,621.73,460.95
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,541.23,402.02
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,426.16,317.55
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,483.07,360.54
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,530.25,395.5
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,356.11,269.28
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,150.62,112.92
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,97.55,72.08
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,46.51,31.74
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,60.25,42.97
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,74.01,54.24
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,50.17,35.19
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,26.45,16.02
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,23.12,13.41
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,19.8,10.76
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,16.48,8.05
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,13.17,5.3
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,10.27,2.89
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,7.39,0.45
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.51,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,5.74,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,11.51,4.08
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,19.77,11.56
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,28.06,19.03
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,37.61,27.51
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,47.19,35.9
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,67.42,53.45
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,86.57,69.84
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,82.71,66.25
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,78.52,62.42
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,71.91,56.53
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,64.83,50.29
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,56.93,43.39
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,49.04,34.76
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,88.37,66.73
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,125.85,96.8
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,141.8,109.09
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,158.21,121.72
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,173.75,133.88
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,189.74,146.38
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,181.6,139.68
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,173.03,132.69
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,180.86,138.87
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,188.89,145.19
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,240.95,185.56
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,302.73,232.73
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,214.09,164.39
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,131.2,99.43
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,101.47,76.02
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,71.73,52.32
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,147.71,113.33
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,228.8,177.41
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,194.67,150.71
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,159.99,123.5
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,144.74,111.65
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,129.33,99.57
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,73.14,54.4
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,22.31,12.83
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,19.81,10.86
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,17.31,8.86
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,14.41,6.45
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,11.52,4.03
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,8.63,1.59
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.69,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.64,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.85,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,14.87,1.97
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,29.11,19.08
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,46.75,35.22
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,64.2,51.0
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,79.39,64.4
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,95.52,78.3
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,105.08,86.21
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,111.09,90.91
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,133.67,109.64
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,147.39,120.59
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,158.86,129.53
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,170.02,138.1
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,195.05,158.01
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,223.45,167.27
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,249.0,185.12
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,275.4,205.07
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,315.11,233.95
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,354.12,262.88
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,395.41,294.52
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,441.44,329.86
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,445.81,334.95
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,442.15,333.1
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,426.07,321.8
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,400.37,302.94
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,457.42,346.16
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,514.74,388.94
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,465.3,352.33
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,397.83,302.26
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,400.78,305.38
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,403.52,308.1
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,497.85,381.45
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,597.62,457.04
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,585.77,449.09
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,571.9,440.48
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,575.66,445.3
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,577.29,448.56
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,443.97,348.92
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,311.25,246.3
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,284.24,226.5
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,256.5,205.36
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,432.02,348.7
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,588.54,466.65
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,504.27,400.67
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,418.26,332.1
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,310.14,241.8
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,196.44,101.88
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,71.16,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,14.15,0.79
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,28.65,18.55
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,36.14,25.8
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,43.53,32.56
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,47.8,36.38
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,52.05,40.0
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,55.28,42.62
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,63.71,49.64
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,65.43,50.72
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,67.13,51.76
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,68.3,52.45
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,69.43,53.12
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,84.27,65.21
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,141.44,77.51
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,198.77,114.11
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,256.77,159.21
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,314.41,207.16
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,371.94,255.39
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,427.61,302.17
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,482.37,347.06
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,534.71,388.4
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,585.83,427.54
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,633.45,463.58
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,678.84,497.09
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,720.34,527.59
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,759.08,555.57
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,792.53,577.69
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,822.72,597.66
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,848.2,613.38
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,870.13,626.86
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,885.4,637.41
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,896.9,645.78
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,902.14,650.35
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,903.57,652.75
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,896.2,650.36
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,885.19,645.84
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,875.77,641.86
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,853.02,629.14
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,817.33,607.75
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,778.99,584.15
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,725.74,548.89
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,671.03,511.08
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,598.07,459.67
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,521.01,401.26
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,401.05,303.87
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,273.75,113.78
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,109.15,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,13.36,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,27.12,17.35
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,34.34,24.42
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,41.49,31.02
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,45.17,34.35
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,53.16,41.31
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,56.49,44.04
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,59.75,46.63
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,61.34,47.64
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,62.92,48.62
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,72.82,56.77
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,74.57,57.95
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,78.69,61.14
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,137.66,74.23
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,197.65,113.13
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,258.23,161.35
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,317.81,212.44
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,377.19,264.11
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,435.0,314.62
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,491.81,363.27
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,545.99,408.0
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,598.29,449.94
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,647.44,489.14
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,694.32,525.75
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,736.93,558.51
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,776.71,588.49
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,811.96,613.14
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,843.91,635.47
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,870.2,654.13
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,892.83,670.4
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,908.71,681.96
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,920.7,691.06
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,924.42,694.72
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,924.23,695.95
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,916.61,693.41
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,915.3,695.42
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,895.03,683.28
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,871.3,668.83
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,834.11,644.46
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,794.21,617.62
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,736.74,577.38
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,677.79,534.37
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,601.44,476.97
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,520.04,411.73
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,392.88,304.31
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,256.0,73.37
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,101.98,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
