Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,13.4,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,27.21,17.54
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,34.03,24.36
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,40.81,30.7
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,45.29,34.77
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,54.11,42.51
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,57.03,44.89
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,59.91,47.17
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,61.85,48.49
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,63.74,49.74
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,65.12,50.64
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,75.9,59.55
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,79.54,62.31
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,139.02,76.06
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,198.94,114.72
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,259.45,162.73
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,318.91,213.18
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,378.02,263.78
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,435.42,312.78
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,491.76,359.59
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,545.24,402.01
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,597.13,441.62
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,645.99,478.92
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,692.53,513.55
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,734.75,543.86
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,774.07,571.42
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,808.84,594.43
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,840.28,615.22
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,865.51,633.34
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,887.04,649.24
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,902.31,660.62
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,913.69,669.73
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,917.91,673.11
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,918.23,674.2
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,910.0,671.91
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,898.05,667.38
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,887.26,662.45
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,863.21,648.63
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,826.05,625.89
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,786.22,600.81
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,729.79,561.98
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,671.95,520.51
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,595.17,464.53
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,514.09,401.13
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,387.11,294.39
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,247.75,20.85
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,99.39,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,4.92,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,9.86,2.68
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,17.29,9.53
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,24.74,16.33
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,32.62,23.37
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,40.52,30.28
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,87.5,71.0
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,128.27,105.21
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,137.47,111.98
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,143.94,116.47
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,145.52,117.25
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,156.63,125.86
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,178.43,143.06
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,192.07,145.73
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,234.76,174.48
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,278.23,203.72
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,311.05,227.44
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,347.04,253.89
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,381.83,279.58
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,427.71,313.48
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,475.79,349.09
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,531.41,390.13
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,513.95,378.13
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,480.83,354.26
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,497.92,366.63
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,514.53,378.12
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,567.84,416.64
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,615.06,450.5
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,747.62,546.54
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,854.96,619.58
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,775.87,567.83
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,647.87,479.27
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,549.96,411.92
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,429.26,324.95
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,302.49,232.23
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,177.14,135.74
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,235.57,183.46
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,281.36,220.53
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,255.18,201.12
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,228.44,181.14
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,197.47,156.87
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,165.85,131.45
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,129.65,101.8
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,92.39,70.45
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,56.2,38.72
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,14.81,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,29.41,19.11
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,39.93,29.28
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,52.54,40.75
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,59.1,46.52
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,65.49,51.9
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,69.59,55.11
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,73.58,58.13
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,76.54,60.19
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,79.38,62.12
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,80.69,62.88
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,81.96,63.61
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,91.47,71.2
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,147.49,85.23
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,203.9,120.71
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,261.48,165.19
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,318.43,212.34
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,375.39,260.07
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,430.6,306.49
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,485.2,351.43
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,537.96,393.15
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,590.81,433.98
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,638.79,470.74
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,684.51,504.93
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,725.97,534.72
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,764.6,561.91
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,797.89,584.52
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,827.84,604.55
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,852.74,621.78
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,874.02,636.81
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,888.09,646.8
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,898.31,654.53
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,897.99,656.14
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,903.77,662.02
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,893.37,658.2
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,879.21,652.14
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,854.77,637.97
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,826.99,621.5
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,792.23,599.85
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,750.11,572.5
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,688.69,530.48
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,626.44,485.96
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,537.27,420.04
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,449.97,351.1
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,320.46,239.5
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,174.31,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,14.79,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,29.34,18.77
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,39.83,28.9
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,52.5,40.34
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,59.44,46.52
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,66.19,52.3
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,69.86,55.14
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,73.46,57.81
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,74.41,58.18
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,75.42,58.59
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,76.55,59.22
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,85.34,66.24
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,86.14,66.56
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,140.44,79.8
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,196.36,114.82
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,253.36,158.96
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,309.24,205.45
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,365.58,253.1
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,420.63,299.95
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,475.0,345.32
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,527.01,387.06
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,577.18,426.13
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,623.69,462.37
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,668.1,496.28
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,708.52,525.71
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,746.34,552.71
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,778.48,576.18
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,807.39,596.24
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,831.14,613.0
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,851.39,627.56
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,863.22,636.34
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,871.24,642.8
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,871.44,644.59
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,867.81,644.03
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,860.84,642.04
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,845.25,634.33
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,817.77,617.58
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,787.24,598.62
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,743.36,569.67
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,697.25,538.45
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,632.5,492.83
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,566.93,444.65
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,475.87,375.36
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,386.76,303.53
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,266.89,196.06
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,94.03,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,15.73,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,30.86,19.53
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,43.83,31.82
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,56.75,43.42
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,70.85,55.74
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,88.05,70.4
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,78.28,61.92
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,77.43,61.01
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,111.88,89.83
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,151.49,122.39
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,161.48,130.21
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,177.49,142.98
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,177.58,142.37
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,196.18,148.72
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,230.07,168.63
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,282.23,203.1
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,265.29,196.16
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,232.24,175.33
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,317.2,233.75
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,463.66,341.87
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,512.08,380.99
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,561.0,419.93
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,606.06,455.68
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,649.02,489.04
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,688.35,519.07
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,725.06,546.66
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,756.15,569.68
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,784.11,589.39
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,806.28,603.55
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,825.01,615.38
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,837.12,623.98
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,845.55,630.26
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,845.22,630.74
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,841.16,628.92
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,828.83,621.61
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,818.66,615.96
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,792.36,598.33
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,763.1,578.7
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,719.6,549.62
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,674.03,518.38
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,609.98,472.0
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,545.31,423.46
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,452.85,353.73
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,361.42,280.72
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,241.75,172.29
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,69.53,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,14.77,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,29.23,17.99
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,40.03,28.43
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,50.65,38.0
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,59.02,45.36
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,64.67,50.15
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,68.78,53.45
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,72.78,56.58
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,108.42,86.02
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,151.73,121.02
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,164.39,130.6
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,176.5,139.69
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,120.11,93.44
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,134.11,74.72
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,189.56,108.71
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,246.0,151.84
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,301.6,197.58
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,357.43,244.28
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,411.77,289.98
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,465.43,334.16
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,517.3,375.23
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,566.67,413.34
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,612.09,448.39
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,655.3,481.0
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,695.03,509.44
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,732.1,535.38
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,763.28,557.37
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,791.26,576.3
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,813.73,591.98
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,832.69,605.5
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,845.11,614.9
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,862.87,628.03
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,865.14,631.11
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,863.64,632.0
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,852.89,627.85
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,838.55,621.43
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,813.05,606.55
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,784.39,589.37
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,748.43,566.5
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,705.64,538.16
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,643.91,495.14
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,581.65,449.73
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,490.18,380.91
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,401.22,309.51
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,269.41,186.93
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,87.84,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,14.02,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,27.79,16.6
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,37.94,26.51
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,50.17,37.4
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,52.5,39.58
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,55.14,41.8
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,58.6,44.59
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,61.99,47.23
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,67.89,51.92
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,68.17,51.86
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,69.72,52.85
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,71.22,53.81
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,70.39,52.85
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,130.79,70.86
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,187.61,105.1
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,245.1,149.04
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,306.05,208.94
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,347.28,250.1
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,392.36,280.13
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,468.65,336.8
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,439.59,321.71
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,370.51,272.49
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,414.87,305.49
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,462.64,340.5
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,600.98,443.54
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,740.87,545.7
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,670.85,492.7
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,543.53,399.15
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,707.39,521.38
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,845.83,617.81
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,859.53,626.84
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,869.45,634.51
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,867.09,634.25
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,870.37,638.01
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,859.77,633.93
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,845.55,627.61
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,819.86,612.26
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,791.01,594.64
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,749.12,567.36
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,710.83,541.9
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,646.11,496.66
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,581.03,449.08
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,488.54,379.29
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,398.68,306.78
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,258.48,172.93
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,75.1,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,13.66,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,26.36,15.34
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,35.12,24.13
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,43.74,31.93
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,46.08,34.09
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,48.67,36.28
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,56.31,42.65
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,59.55,45.16
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,30.72,20.52
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.6,0.0
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,13.22,5.54
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,11.1
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,53.15,38.83
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,86.1,62.82
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,90.58,66.17
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,95.08,69.57
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,182.89,136.44
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,274.14,204.82
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,267.28,200.11
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,257.43,193.12
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,284.02,213.31
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,312.42,234.83
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,369.5,278.06
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,436.96,328.89
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,506.25,381.83
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,576.86,435.79
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,673.42,511.98
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,768.62,587.19
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,530.5,409.72
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,218.18,165.58
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,338.26,261.14
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,470.58,363.77
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,302.25,234.84
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,137.52,104.28
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,180.69,139.86
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,245.5,192.31
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,233.34,183.77
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,220.99,175.08
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,194.88,154.86
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,168.36,133.9
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,140.56,111.15
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,100.34,77.78
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,71.69,53.66
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,41.8,28.18
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,22.89,9.71
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.12,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,13.66,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,26.45,15.88
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,36.08,25.89
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,45.5,34.7
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,51.2,39.87
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,56.81,44.72
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,60.57,47.86
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,64.25,50.84
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,66.28,52.32
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,68.28,53.75
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,76.38,60.41
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,78.01,61.48
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,78.17,61.18
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,126.97,71.53
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,183.86,106.33
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,241.68,151.1
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,298.35,198.96
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,359.9,251.52
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,414.33,298.18
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,467.93,343.05
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,518.86,384.66
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,568.36,423.85
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,614.35,460.32
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,658.15,494.29
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,697.92,523.66
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,735.02,550.46
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,679.12,508.04
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,580.93,434.66
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,593.04,444.48
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,603.79,452.73
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,741.97,557.89
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,868.34,647.93
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,868.91,648.71
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,865.62,648.08
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,852.97,641.26
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,836.66,632.08
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,813.15,617.93
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,786.41,601.4
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,748.85,576.88
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,704.17,546.51
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,643.33,503.05
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,581.87,456.9
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,487.09,383.64
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,395.17,307.23
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,250.95,151.34
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,74.96,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,11.52,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,22.38,12.47
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,29.0,19.8
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,38.76,28.88
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,43.45,33.16
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,48.13,37.23
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,56.7,44.57
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,59.29,46.51
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,86.51,69.72
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,109.65,88.94
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,123.04,99.76
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,135.69,109.84
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,95.32,75.47
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,123.64,66.36
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,184.01,102.79
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,244.89,150.23
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,305.29,201.6
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,365.38,253.81
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,423.22,304.46
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,479.96,353.19
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,534.39,398.25
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,586.78,440.33
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,635.36,479.28
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,681.48,515.5
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,723.66,547.06
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,762.87,575.8
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,797.36,600.75
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,828.47,622.77
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,852.91,640.31
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,873.56,655.45
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,888.04,667.56
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,898.61,677.27
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,831.37,632.31
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,734.51,565.64
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,820.48,629.65
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,885.62,676.58
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,858.07,657.94
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,817.28,630.63
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,779.23,606.13
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,729.14,571.93
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,670.9,529.53
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,606.33,480.12
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,508.88,404.21
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,414.37,324.26
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,216.44,118.6
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
