Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,11.95,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,23.17,12.91
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,32.2,22.61
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,41.08,30.96
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,46.3,35.72
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,51.46,40.21
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,54.84,42.96
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,63.38,50.1
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,66.0,51.97
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,68.55,53.76
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,69.85,54.56
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,71.13,55.36
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,72.28,55.94
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,131.32,73.39
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,190.74,108.16
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,250.81,153.45
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,310.08,202.35
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,369.11,251.99
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,426.4,300.35
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,482.71,346.82
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,536.28,389.51
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,588.38,429.77
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,636.92,466.78
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,683.09,501.09
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,725.06,531.17
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,764.09,558.57
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,797.25,581.47
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,826.97,601.09
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,850.65,618.13
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,870.57,632.94
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,884.16,642.6
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,893.84,649.97
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,896.08,653.41
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,894.38,654.55
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,892.77,655.95
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,878.16,648.92
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,852.73,635.31
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,823.93,619.16
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,780.28,591.78
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,734.14,561.69
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,675.13,520.3
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,609.86,472.02
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,511.75,398.9
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,416.87,320.66
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,215.06,98.86
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,11.95,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,23.21,12.53
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,31.8,22.0
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,40.28,29.95
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,45.51,34.7
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,50.68,39.17
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,54.07,41.92
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,62.56,48.99
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,64.82,50.55
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,67.04,52.06
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,68.37,52.79
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,69.69,53.5
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,70.56,53.85
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,127.58,70.38
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,185.99,104.22
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,244.97,148.82
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,303.68,197.35
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,362.22,246.83
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,418.52,294.36
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,473.83,340.0
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,526.69,382.69
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,578.03,422.99
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,626.05,460.22
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,671.72,494.78
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,712.81,524.67
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,751.02,551.9
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,784.12,575.63
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,813.84,596.11
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,837.75,612.83
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,857.97,627.28
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,871.66,637.21
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,881.48,644.82
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,881.95,646.5
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,887.71,651.93
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,876.64,647.22
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,861.82,640.22
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,835.97,624.91
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,806.84,607.22
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,764.02,579.72
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,718.75,549.47
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,660.76,507.91
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,596.35,459.38
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,497.02,385.21
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,401.18,305.55
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,205.36,70.21
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,13.23,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,24.12,12.68
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,35.96,25.11
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,45.86,34.2
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,50.39,38.3
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,54.99,42.22
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,58.52,45.13
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,61.99,47.89
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,68.66,53.21
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,69.7,53.68
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,70.92,54.41
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,72.13,55.13
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,72.26,54.96
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,117.4,63.26
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,183.67,103.16
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,241.85,146.78
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,299.39,194.44
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,356.77,243.26
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,411.78,290.02
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,465.76,334.93
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,517.79,377.18
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,568.21,416.91
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,614.7,453.41
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,658.85,487.29
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,698.63,516.48
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,735.56,542.98
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,767.32,565.78
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,795.75,584.9
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,818.79,600.66
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,838.23,614.12
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,850.45,622.89
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,858.88,629.34
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,867.67,636.24
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,864.1,635.07
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,852.02,629.39
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,836.27,621.36
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,808.92,604.19
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,778.39,584.71
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,739.29,559.49
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,693.19,528.3
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,624.74,478.96
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,556.09,427.07
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,455.55,350.72
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,358.48,269.1
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,183.24,33.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,8.54,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,16.51,6.64
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,32.71,22.36
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,48.53,36.64
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,65.25,51.47
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,81.8,65.84
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,97.54,79.18
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,113.13,92.1
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,122.64,99.64
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,136.09,110.37
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,148.06,119.65
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,159.72,128.52
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,170.3,136.4
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,205.57,150.09
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,236.76,169.61
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,268.42,192.14
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,299.52,215.16
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,330.51,238.12
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,370.01,266.21
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,422.37,304.55
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,479.84,347.16
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,549.26,399.32
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,593.79,434.42
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,636.2,467.51
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,651.85,478.78
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,651.55,478.32
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,652.56,480.06
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,648.57,478.06
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,639.77,472.82
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,614.31,456.06
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,726.83,541.24
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,827.34,612.95
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,812.22,603.27
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,798.96,595.92
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,660.61,501.33
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,510.93,392.72
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,611.08,471.13
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,695.74,533.67
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,644.85,497.95
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,592.08,460.79
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,513.44,403.13
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,443.0,349.05
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,344.3,269.96
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,250.96,188.62
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,127.35,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,12.8,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,23.15,11.02
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,35.18,24.21
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,47.01,35.0
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,48.22,36.33
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,52.7,40.24
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,60.46,46.81
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,68.16,53.19
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,56.37,42.85
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,43.89,31.98
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,102.05,80.8
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,153.47,122.74
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,172.18,137.28
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,182.77,137.87
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,213.06,156.75
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,262.96,190.46
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,289.44,210.64
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,315.46,230.72
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,359.81,262.19
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,419.95,306.29
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,475.19,347.6
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,544.03,400.15
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,588.15,434.58
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,630.14,466.75
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,668.19,494.48
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,703.66,519.77
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,734.09,542.12
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,767.81,565.57
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,790.01,580.82
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,808.71,593.95
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,820.14,602.4
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,827.84,608.61
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,826.41,608.97
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,821.23,607.07
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,808.03,599.96
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,791.32,590.58
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,766.59,576.09
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,734.21,556.06
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,688.1,525.5
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,640.14,492.61
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,568.84,441.16
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,497.47,387.05
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,393.68,306.11
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,294.63,219.32
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,146.13,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,12.38,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,22.44,9.91
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,33.8,22.85
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,45.02,33.09
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,53.45,40.65
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,59.37,45.8
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,65.8,51.2
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,87.05,69.09
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,106.24,84.95
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,125.06,100.26
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,136.64,109.34
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,148.08,118.22
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,171.07,136.18
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,202.83,149.04
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,230.98,167.83
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,259.03,188.81
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,277.65,191.5
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,340.32,232.92
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,393.89,278.59
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,446.72,322.81
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,430.57,317.24
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,377.63,279.89
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,432.9,321.46
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,499.94,371.32
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,514.13,382.3
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,526.53,392.03
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,648.92,485.68
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,766.23,573.38
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,690.69,516.22
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,570.63,426.03
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,708.14,531.03
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,834.39,621.16
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,832.55,620.54
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,826.9,618.24
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,813.32,611.46
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,796.2,602.28
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,765.35,582.38
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,737.12,564.08
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,690.56,532.18
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,642.2,497.95
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,571.64,445.86
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,501.09,391.2
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,395.44,307.46
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,294.06,216.23
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,144.05,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,12.38,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.41,9.21
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,34.87,23.56
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,47.13,34.7
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,55.63,42.33
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,61.15,47.13
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,65.12,50.41
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,69.05,53.54
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,68.24,52.58
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,67.73,51.86
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,75.51,58.11
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,76.93,58.99
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,74.66,56.68
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,111.3,60.56
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,168.55,92.21
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,233.63,140.73
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,289.32,186.56
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,345.34,234.32
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,400.37,281.46
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,454.44,326.91
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,505.63,369.1
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,555.47,409.08
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,602.03,446.3
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,646.28,480.9
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,686.76,510.97
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,724.41,538.29
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,755.96,561.53
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,784.17,580.98
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,806.6,596.93
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,825.39,610.54
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,837.9,619.84
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,846.64,626.78
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,847.5,628.55
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,844.59,627.96
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,841.16,628.04
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,825.36,619.69
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,798.29,603.7
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,768.1,585.24
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,722.3,553.89
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,674.3,519.89
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,611.56,473.61
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,543.2,420.56
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,437.2,337.1
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,336.13,242.91
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,132.39,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,12.38,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.41,8.47
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,34.86,23.49
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,47.11,34.65
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,55.3,42.03
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,60.45,46.53
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,64.84,50.18
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,69.16,53.65
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,67.32,51.82
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,72.02,55.49
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,73.53,56.46
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,75.04,57.42
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,73.16,55.46
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,108.77,59.09
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,173.9,96.49
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,231.09,138.72
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,287.12,184.84
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,343.36,232.84
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,397.87,279.67
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,451.4,324.84
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,502.99,367.45
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,552.93,407.57
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,598.78,444.36
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,642.3,478.55
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,681.58,507.91
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,718.01,534.52
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,748.83,557.79
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,776.31,577.14
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,798.31,592.63
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,816.71,605.77
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,828.21,614.04
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,835.95,620.12
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,843.68,626.6
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,839.47,625.08
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,826.43,618.75
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,809.8,610.01
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,781.78,592.01
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,750.66,571.59
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,709.91,544.9
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,662.44,512.16
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,592.1,460.03
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,521.87,405.25
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,414.62,320.17
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,312.47,222.08
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,121.11,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,7.68,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,14.86,3.13
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,32.03,21.07
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,48.84,36.09
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,64.19,49.62
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,79.94,63.21
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,96.16,76.89
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,112.0,89.96
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,128.32,102.99
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,138.82,110.95
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,150.68,120.12
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,154.67,122.76
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,151.76,119.8
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,163.86,111.75
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,184.4,113.11
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,227.19,137.61
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,282.24,182.52
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,337.63,229.26
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,391.21,274.69
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,444.04,318.67
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,495.58,360.51
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,544.85,399.67
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,556.79,410.6
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,546.5,403.54
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,571.53,422.88
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,594.78,440.53
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,549.19,407.55
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,492.5,365.98
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,511.69,381.35
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,545.27,406.49
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,469.8,352.54
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,404.92,305.19
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,392.94,297.57
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,379.88,288.96
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,462.65,354.51
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,526.04,405.03
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,498.22,385.33
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,468.61,364.48
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,433.23,339.03
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,396.34,311.63
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,345.01,271.82
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,293.32,230.11
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,223.93,172.78
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,155.06,105.87
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,54.81,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,10.67,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,19.55,4.91
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,33.89,22.5
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,47.27,34.73
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,58.07,44.37
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,68.56,53.46
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,77.81,61.24
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,86.71,68.55
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,97.89,77.63
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,108.56,86.15
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,130.6,103.98
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,146.29,116.33
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,154.49,122.45
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,181.38,128.55
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,220.22,152.38
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,258.8,180.97
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,290.25,203.11
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,334.2,236.47
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,374.12,270.39
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,411.06,301.26
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,446.44,329.3
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,481.21,356.27
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,512.88,381.14
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,543.6,404.9
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,618.87,462.77
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,690.48,518.19
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,652.25,488.54
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,574.42,430.15
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,562.1,422.27
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,546.65,411.69
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,595.91,451.52
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,662.21,502.89
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,730.03,554.92
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,787.92,597.1
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,753.78,573.78
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,716.05,548.34
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,702.04,539.63
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,684.93,528.34
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,633.25,491.98
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,579.86,453.27
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,508.62,399.42
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,437.32,342.93
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,326.66,253.08
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,222.99,149.46
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,78.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
