Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.0,12.0,3.8,21.0,13.5,10.24,0.0
2016,10,20,7,0,44.0,24.0,4.2,21.0,27.0,19.06,3.58
2016,10,20,7,15,130.5,46.5,4.5,21.0,66.5,35.49,23.93
2016,10,20,7,30,217.0,69.0,4.8,21.0,106.0,51.91,38.95
2016,10,20,7,45,108.5,36.0,5.1,21.5,54.5,28.42,19.06
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.46,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.29,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,6.5,6.3,22.5,6.5,5.35,0.0
2016,10,20,9,0,0.0,8.0,6.6,23.0,8.0,6.59,0.03
2016,10,20,9,15,0.0,16.5,6.7,23.0,16.5,13.62,6.07
2016,10,20,9,30,0.0,25.0,6.8,23.0,25.0,20.67,12.08
2016,10,20,9,45,9.0,122.5,6.9,23.5,128.0,99.77,79.05
2016,10,20,10,0,18.0,220.0,7.0,24.0,231.0,169.82,130.62
2016,10,20,10,15,56.5,264.0,7.0,24.0,301.0,196.98,149.84
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,238.9,180.64
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,269.99,201.93
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,316.47,236.26
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,357.31,266.47
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,413.29,310.08
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,441.87,334.69
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,462.71,352.15
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,540.26,413.63
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,625.09,481.56
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,664.76,512.71
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,702.04,541.59
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,519.3,402.85
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,276.29,211.13
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,451.93,350.48
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,613.71,475.99
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,729.8,568.02
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,820.75,638.4
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,820.38,639.25
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,816.25,637.87
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,802.6,630.55
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,785.4,620.62
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,766.95,608.44
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,740.45,589.98
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,693.99,556.34
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,645.68,520.05
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,580.67,468.92
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,515.52,414.76
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,405.41,321.91
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,295.15,196.66
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,115.89,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,8.54,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,18.2,2.15
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,26.99,17.51
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,35.73,26.01
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,40.55,30.57
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,45.41,34.93
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,48.38,37.52
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,51.36,40.01
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,59.69,47.03
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,62.55,49.17
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,64.8,50.86
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,66.95,52.44
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,68.27,53.31
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,102.76,56.9
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,163.77,88.68
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,225.14,134.38
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,285.33,185.15
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,345.08,237.57
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,403.69,289.03
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,461.11,338.42
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,515.57,384.2
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,568.02,426.92
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,616.56,466.25
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,662.52,502.56
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,704.27,535.2
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,742.94,564.94
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,776.62,590.15
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,806.77,611.06
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,830.85,626.6
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,851.1,639.56
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,864.89,649.49
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,874.7,656.93
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,876.19,658.93
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,873.71,658.48
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,862.49,653.07
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,847.58,645.21
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,822.16,629.24
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,802.26,616.88
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,758.03,587.22
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,711.52,554.6
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,642.18,502.22
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,572.23,446.21
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,458.94,355.9
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,343.32,214.56
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,145.41,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,8.54,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,18.25,0.53
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,26.56,17.17
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,34.85,25.34
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,40.12,30.33
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,45.39,35.07
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,48.76,37.95
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,52.11,40.69
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,54.49,42.49
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,63.76,50.24
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,65.99,51.9
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,68.12,53.46
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,70.05,54.73
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,103.04,58.03
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,163.28,88.52
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,223.96,132.79
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,283.81,182.66
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,343.11,234.12
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,400.89,284.4
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,457.52,332.78
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,510.77,377.3
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,561.96,418.84
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,610.01,457.65
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,655.56,493.61
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,696.72,525.57
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,734.78,554.66
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,767.57,579.59
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,796.87,600.42
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,819.8,615.83
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,838.91,628.76
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,851.64,638.4
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,860.43,645.6
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,860.35,647.32
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,856.38,646.61
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,852.63,647.15
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,836.78,639.35
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,808.47,621.53
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,776.95,601.09
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,729.76,568.89
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,680.3,533.53
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,606.49,478.24
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,541.19,425.84
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,426.27,331.99
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,306.86,178.55
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,123.9,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,8.96,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,16.56,0.0
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,30.24,19.94
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,43.86,32.97
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,56.54,44.63
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,68.77,55.62
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,75.42,61.42
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,81.87,66.87
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,95.06,78.06
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,107.59,88.49
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,113.22,92.88
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,118.69,97.1
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,130.32,106.32
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,159.39,115.0
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,211.74,150.29
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,250.15,181.21
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,276.2,205.51
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,286.04,216.83
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,330.21,249.71
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,381.76,289.21
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,426.69,323.95
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,481.19,366.37
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,459.42,351.83
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,421.37,323.43
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,479.24,367.99
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,536.42,411.58
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,560.81,430.92
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,584.8,450.09
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,588.2,453.62
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,589.3,455.55
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,679.22,525.67
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,762.75,589.15
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,682.36,530.46
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,605.67,473.02
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,585.76,460.14
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,563.45,444.97
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,537.19,426.1
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,508.67,405.18
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,468.51,375.8
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,426.95,344.24
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,372.49,300.83
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,318.01,255.28
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,236.88,185.09
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,132.05,67.0
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,47.92,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,9.39,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,17.08,0.0
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,28.57,18.13
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,39.96,29.01
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,49.34,37.53
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,56.28,43.65
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,75.57,60.33
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,97.73,79.16
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,108.72,87.98
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,119.36,96.35
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,93.35,73.97
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,75.56,58.65
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,103.17,81.48
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,171.13,130.61
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,185.62,140.64
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,200.53,151.33
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,233.33,174.17
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,280.44,208.15
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,303.07,225.25
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,332.2,247.42
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,331.82,247.74
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,325.85,243.54
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,403.12,301.31
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,494.83,369.06
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,582.73,434.43
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,676.7,503.64
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,625.04,465.6
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,548.95,409.61
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,552.16,413.67
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,553.42,415.87
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,433.03,327.98
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,304.99,231.43
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,553.75,424.08
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,764.85,577.31
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,746.66,565.73
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,725.19,553.58
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,691.72,531.86
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,655.56,507.71
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,601.18,468.84
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,545.15,427.38
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,466.66,367.26
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,388.27,304.22
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,278.46,213.0
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,160.06,68.66
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,55.04,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,2.99,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,5.75,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,16.08,7.66
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,26.43,17.29
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,38.41,28.07
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,49.99,38.34
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,62.2,48.96
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,74.29,59.27
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,102.26,83.02
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,132.16,107.96
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,143.73,117.09
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,148.08,120.14
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,167.11,135.34
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,187.0,140.93
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,215.95,158.77
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,247.43,181.16
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,275.76,201.15
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,315.67,231.21
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,348.9,258.41
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,382.72,285.99
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,416.77,312.78
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,452.09,340.27
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,484.22,365.82
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,522.41,395.55
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,531.85,403.05
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,543.56,411.86
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,559.21,424.44
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,573.36,435.84
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,614.96,467.79
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,645.47,491.81
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,654.12,499.42
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,660.27,505.45
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,559.39,431.72
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,472.98,366.66
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,268.3,211.19
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,63.06,45.78
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,55.53,39.96
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,48.02,33.93
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,40.52,27.96
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,33.04,21.87
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,25.57,15.61
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,18.12,9.27
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,11.51,3.52
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.56,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,8.11,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,14.79,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,25.96,15.7
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,39.02,28.11
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,45.76,34.37
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,52.44,40.29
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,56.81,44.07
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,61.12,47.66
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,63.71,49.57
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,66.28,51.41
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,67.66,52.31
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,75.57,58.72
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,116.6,92.57
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,175.53,129.26
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,215.25,155.41
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,243.38,176.97
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,259.43,177.4
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,316.61,214.06
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,368.8,259.05
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,420.3,302.95
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,469.31,343.32
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,518.0,382.3
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,561.34,417.11
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,602.47,449.41
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,639.24,477.09
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,673.26,502.16
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,702.22,524.21
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,733.56,547.44
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,593.6,446.0
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,410.67,309.19
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,419.5,317.78
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,427.98,325.31
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,376.96,287.69
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,307.1,235.53
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,545.77,421.94
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,739.22,563.59
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,707.62,541.34
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,673.34,518.52
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,621.07,481.22
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,567.27,441.38
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,491.82,383.71
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,416.78,323.41
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,300.84,227.2
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,174.07,38.24
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,64.38,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,14.23,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,27.35,16.52
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,40.51,29.2
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,48.2,36.31
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,57.99,44.91
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,63.26,49.46
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,68.45,53.77
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,70.4,55.08
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,72.4,56.38
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,74.24,57.63
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,76.06,58.85
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,76.8,59.04
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,97.32,59.33
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,157.04,89.1
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,210.66,125.87
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,264.09,168.14
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,317.65,212.58
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,369.27,256.41
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,420.29,299.34
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,468.82,339.05
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,517.71,378.17
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,489.84,361.55
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,424.83,315.06
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,548.81,408.62
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,674.43,501.57
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,703.57,522.87
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,729.53,542.4
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,755.9,561.41
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,773.29,574.22
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,783.17,581.82
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,789.32,587.12
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,785.57,586.27
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,778.05,583.05
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,761.95,574.81
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,747.24,567.51
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,715.43,547.2
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,680.93,524.51
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,630.13,488.53
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,577.77,449.95
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,502.71,392.39
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,428.22,332.19
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,310.82,233.6
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,180.21,12.76
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,68.43,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,14.51,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,24.75,14.38
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,35.17,24.83
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,41.36,30.64
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,47.52,36.15
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,51.41,39.47
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,55.28,42.62
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,62.29,48.37
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,64.33,49.76
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,66.23,51.11
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,68.11,52.43
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,68.85,52.8
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,89.07,52.76
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,153.81,84.3
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,210.88,123.44
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,266.69,168.2
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,322.49,215.48
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,357.29,255.21
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,364.88,269.69
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,405.8,300.63
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,451.46,335.04
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,532.93,396.59
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,619.22,462.26
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,657.86,492.17
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,693.59,519.68
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,598.11,449.9
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,455.18,343.04
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,462.47,349.54
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,469.03,354.82
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,654.14,495.83
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,809.31,607.2
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,808.01,606.43
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,811.02,610.07
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,797.62,602.17
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,780.67,591.93
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,750.61,572.7
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,717.55,550.9
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,667.93,516.71
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,622.63,483.96
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,546.11,425.03
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,470.41,363.43
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,347.93,259.77
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,210.35,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,83.78,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,16.0,22.0,14.51,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,24.36,13.77
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,34.37,23.96
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,39.39,28.75
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,44.5,33.34
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,48.15,36.54
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,56.38,43.58
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,57.79,44.5
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,59.27,45.45
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,60.97,46.66
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,62.65,47.84
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,63.87,48.53
2016,10,29,10,0,866.0,83.0,3.2,26.0,579.0,91.29,55.33
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,147.26,79.13
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,203.79,117.56
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,259.72,162.47
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,315.27,209.7
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,369.2,256.67
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,422.08,302.35
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,472.21,344.48
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,520.59,384.1
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,565.29,420.62
2016,10,29,12,30,913.0,92.0,3.4,29.0,745.0,607.61,454.5
2016,10,29,12,45,591.5,211.5,3.45,29.0,632.5,564.83,423.9
2016,10,29,13,0,270.0,331.0,3.5,29.0,520.0,481.78,361.84
2016,10,29,13,15,583.5,210.0,3.5,29.0,607.0,610.6,461.12
2016,10,29,13,30,897.0,89.0,3.5,29.0,694.0,736.96,556.4
2016,10,29,13,45,889.5,87.5,3.55,29.5,669.0,757.91,570.02
2016,10,29,14,0,882.0,86.0,3.6,30.0,644.0,775.29,581.9
2016,10,29,14,15,870.5,84.5,3.6,29.5,612.0,785.95,591.43
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,792.91,598.62
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,794.73,601.25
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,785.33,596.22
2016,10,29,15,15,779.5,83.5,3.55,28.5,453.5,769.42,587.69
2016,10,29,15,30,756.0,80.0,3.5,28.0,409.0,750.01,576.63
2016,10,29,15,45,721.0,76.5,3.45,28.0,360.5,717.82,555.04
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,688.5,535.06
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,636.6,497.42
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,583.21,457.14
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,503.41,395.05
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,424.45,330.37
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,301.65,224.07
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,162.41,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
