Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,13.66,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,26.21,14.82
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,39.77,28.41
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,47.88,35.94
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,58.42,45.24
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,63.31,49.5
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,68.15,53.54
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,68.73,53.7
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,69.52,53.99
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,71.17,55.11
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,72.83,56.22
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,80.14,62.06
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,95.35,60.57
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,148.99,83.29
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,203.75,120.04
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,257.19,162.09
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,311.01,206.87
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,363.83,252.0
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,415.91,296.09
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,466.82,337.61
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,514.84,375.98
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,559.1,411.59
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,601.14,444.75
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,639.25,473.77
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,674.74,500.34
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,704.37,523.11
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,730.76,543.37
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,752.27,559.15
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,770.34,572.48
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,780.79,580.82
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,794.93,591.9
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,795.28,593.74
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,791.91,593.28
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,777.93,586.49
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,760.45,577.26
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,731.66,558.72
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,699.89,537.59
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,650.08,502.84
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,605.0,469.78
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,529.76,411.51
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,455.36,350.5
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,331.58,242.7
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,189.75,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,11.95,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,21.9,11.32
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,32.06,22.0
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,37.23,26.95
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,46.23,34.98
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,50.31,38.58
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,54.37,42.02
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,55.89,43.07
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,57.48,44.13
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,59.28,45.44
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,61.06,46.72
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,70.38,54.26
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,85.9,53.3
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,143.15,76.07
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,200.83,114.69
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,257.63,160.11
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,313.99,208.08
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,368.9,256.1
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,422.66,302.81
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,473.17,345.55
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,521.58,385.47
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,566.39,422.29
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,608.69,456.33
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,646.83,485.78
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,681.96,512.38
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,712.13,535.81
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,738.94,556.55
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,759.22,571.5
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,775.83,584.04
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,785.33,591.6
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,791.06,596.75
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,796.43,601.85
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,790.86,599.47
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,775.7,591.24
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,757.04,580.5
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,724.83,558.97
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,689.73,534.85
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,638.75,498.75
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,592.72,464.5
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,512.93,402.6
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,434.25,337.94
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,309.61,226.36
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,133.98,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,11.95,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,22.15,10.82
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,35.19,24.15
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,42.08,30.66
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,48.93,36.83
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,53.45,40.78
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,57.93,44.55
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,70.44,54.98
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,98.97,78.74
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,120.5,96.36
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,141.28,113.11
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,102.31,80.3
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,83.19,52.89
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,136.67,73.96
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,191.08,110.03
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,255.97,171.7
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,297.64,214.68
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,326.31,238.01
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,355.35,261.69
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,388.59,287.71
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,422.52,313.89
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,501.11,373.72
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,585.44,438.97
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,622.5,467.5
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,656.75,493.5
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,595.65,447.91
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,492.88,370.48
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,500.77,377.89
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,507.43,384.05
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,642.92,489.52
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,768.89,583.23
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,768.13,583.32
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,763.73,581.72
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,460.6,360.69
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,84.64,61.98
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,401.25,319.25
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,664.19,516.86
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,618.34,482.72
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,566.34,443.92
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,484.28,379.61
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,403.53,312.9
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,281.48,201.15
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,108.39,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,10.24,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,23.51,11.24
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,37.43,25.86
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,45.92,33.77
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,54.34,41.31
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,61.83,47.8
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,66.71,51.89
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,68.02,52.8
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,69.48,53.79
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,71.11,54.89
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,72.76,56.0
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,116.86,92.47
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,172.01,130.04
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,195.57,144.49
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,219.56,161.65
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,236.55,161.02
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,297.48,198.75
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,348.18,242.7
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,398.22,285.86
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,445.51,326.31
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,491.03,364.43
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,532.91,398.83
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,572.65,430.76
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,548.98,414.1
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,501.57,378.53
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,479.21,362.5
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,440.4,333.93
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,584.55,444.87
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,718.94,545.58
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,725.56,550.02
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,728.66,552.8
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,711.12,541.48
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,689.37,527.36
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,666.46,512.9
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,640.4,495.97
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,586.84,457.92
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,539.59,423.32
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,478.81,377.96
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,417.92,330.8
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,312.48,247.39
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,228.4,177.4
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,139.2,96.17
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.56,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,11.53,2.39
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,20.63,11.79
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,33.09,22.9
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,45.09,33.51
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,57.31,44.21
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,69.4,54.64
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,89.46,71.58
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,109.02,87.8
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,123.32,99.55
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,137.43,111.03
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,136.52,109.73
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,135.46,108.36
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,152.07,116.16
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,169.56,129.29
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,118.37,89.13
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,60.69,43.43
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,45.68,31.37
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,30.7,19.26
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,21.98,12.16
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,13.26,5.08
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,33.21,21.18
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,53.22,37.21
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,34.04,21.83
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,14.92,6.43
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,14.09,5.77
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,13.25,5.1
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,12.83,4.78
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,12.41,4.45
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,10.75,3.11
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.26,1.11
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,8.24,1.13
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,9.06,1.83
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,7.82,0.82
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,6.58,0.0
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,5.34,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.1,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,2.87,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.64,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.82,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,14.86,4.34
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,26.31,16.75
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,40.8,29.92
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,55.11,42.83
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,70.3,56.32
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,85.31,69.45
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,92.77,75.67
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,100.09,81.65
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,105.22,85.82
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,110.22,89.86
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,138.81,113.73
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,157.25,128.7
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,172.55,134.13
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,177.16,137.59
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,140.54,108.29
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,99.05,75.08
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,153.88,118.67
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,209.66,162.43
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,191.71,148.06
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,172.16,132.5
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,134.64,102.88
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,95.81,71.94
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,146.09,111.97
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,198.24,152.82
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,152.84,117.12
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,106.5,80.38
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,113.27,85.96
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,120.29,91.71
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,110.95,84.57
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,101.52,77.32
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,112.75,86.62
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,125.06,96.8
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,136.04,106.18
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,148.51,116.79
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,128.86,100.94
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,109.07,84.8
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,89.48,68.84
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,69.45,52.19
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,51.24,36.73
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,31.99,20.31
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,16.93,6.34
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.27,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,7.39,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,13.99,6.28
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,23.51,14.94
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,33.05,23.59
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,42.62,32.17
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,52.2,40.66
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,31.8,22.52
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,11.54,4.54
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,68.7,54.49
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,119.09,97.48
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,128.5,104.94
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,137.91,112.39
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,148.94,115.59
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,160.41,124.06
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,161.68,124.67
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,162.46,124.96
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,194.09,149.42
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,225.22,173.41
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,239.03,184.1
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,253.5,195.37
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,239.15,184.44
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,218.89,168.85
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,180.64,138.84
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,140.74,107.29
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,157.15,120.47
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,174.31,134.15
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,276.58,215.71
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,391.91,305.27
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,266.01,207.91
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,139.44,107.11
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,104.42,79.5
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,69.77,51.64
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,231.16,186.21
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,401.54,322.98
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,349.0,281.79
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,312.82,253.35
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,271.46,220.49
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,229.59,186.18
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,176.62,141.52
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,122.73,94.97
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,70.42,43.66
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,16.66,4.21
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,33.03,22.5
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,42.68,31.69
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,52.18,40.4
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,67.89,54.42
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,88.51,72.52
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,102.68,84.58
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,116.69,96.3
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,127.61,105.2
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,138.38,113.86
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,149.33,122.58
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,160.26,131.21
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,178.12,137.54
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,209.35,160.19
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,232.33,177.13
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,257.28,196.11
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,296.54,224.49
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,348.57,264.04
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,231.72,178.01
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,86.55,64.73
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,128.17,98.27
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,170.68,132.07
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,96.38,72.76
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,21.56,12.04
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,22.8,13.09
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,24.03,14.12
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,17.39,8.68
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,10.75,3.23
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,12.4,4.61
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.05,6.0
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,38.92,26.63
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,63.91,47.33
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,34.32,23.01
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.52,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.41,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.23,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.46,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,31.41,21.82
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,58.89,45.56
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,58.91,45.33
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,58.93,45.13
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,77.21,57.84
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,94.55,71.77
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,94.43,71.39
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,94.24,70.99
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,134.94,103.32
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,176.17,135.7
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,154.16,118.09
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,130.77,99.43
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,166.31,127.48
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,203.27,156.38
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,158.84,121.61
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,112.9,85.33
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,147.07,112.66
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,182.82,140.98
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,176.91,136.45
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,170.89,131.93
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,152.14,117.25
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,132.98,102.16
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,103.58,78.85
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,74.29,55.35
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,42.63,29.66
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,11.54,3.98
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,9.88,2.62
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,8.22,1.24
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,238.2,196.83
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,452.95,365.7
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,367.64,293.71
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,285.67,223.1
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,174.26,107.14
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,27.58,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.05,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,18.15,9.65
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,30.6,21.04
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,42.61,31.94
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,54.82,42.91
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,66.91,53.61
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,60.59,47.88
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,53.03,41.06
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,65.15,51.53
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,76.54,61.26
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,109.99,89.9
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,141.55,116.56
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,158.57,124.46
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,176.73,138.39
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,168.49,131.62
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,158.19,123.32
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,145.72,113.32
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,132.19,102.44
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,139.13,107.98
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,146.27,113.69
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,200.1,156.76
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,261.18,205.2
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,259.63,204.12
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,257.52,202.74
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,215.61,169.64
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,179.47,140.83
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,167.01,131.04
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,154.21,120.88
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,129.43,100.99
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,104.35,80.7
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,66.01,49.32
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,29.76,19.29
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,16.91,8.58
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.12,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.7,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.29,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.46,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.64,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.23,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.82,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.64,0.0
2016,11,9,7,45,0.0,4.0,3.45,14.5,4.0,3.28,0.0
2016,11,9,8,0,0.0,6.0,3.5,15.0,6.0,4.92,0.0
2016,11,9,8,15,0.0,7.5,3.6,15.0,7.5,6.16,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.4,0.98
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,9.05,2.46
